Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,525.0,93.0,1.4,13.4,269.0,448.94,368.29
2018,1,11,15,15,508.5,82.0,1.4,13.4,236.0,404.85,332.51
2018,1,11,15,30,492.0,71.0,1.4,13.4,203.0,360.7,295.54
2018,1,11,15,45,441.5,64.0,1.3,13.05,167.5,304.71,247.89
2018,1,11,16,0,391.0,57.0,1.2,12.7,132.0,252.31,202.15
2018,1,11,16,15,210.0,46.5,1.2,12.5,85.5,148.32,115.24
2018,1,11,16,30,29.0,36.0,1.2,12.3,39.0,48.02,32.89
2018,1,11,16,45,38.5,22.5,1.25,12.05,24.5,37.46,14.56
2018,1,11,17,0,48.0,9.0,1.3,11.8,10.0,19.47,0.0
2018,1,11,17,15,24.0,4.5,1.4,11.65,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.0,2.15,10.05,5.5,0.0,0.0
2018,1,12,7,30,119.0,10.0,2.2,10.3,11.0,34.37,0.0
2018,1,12,7,45,285.0,19.0,2.25,10.55,41.5,104.28,0.15
2018,1,12,8,0,451.0,28.0,2.3,10.8,72.0,186.13,130.4
2018,1,12,8,15,537.0,33.5,2.4,11.05,111.5,249.0,192.17
2018,1,12,8,30,623.0,39.0,2.5,11.3,151.0,319.48,255.9
2018,1,12,8,45,647.0,45.0,2.6,11.55,187.0,368.78,301.67
2018,1,12,9,0,671.0,51.0,2.7,11.8,223.0,418.91,346.53
2018,1,12,9,15,702.0,56.0,2.8,12.1,261.5,472.28,392.37
2018,1,12,9,30,733.0,61.0,2.9,12.4,300.0,526.38,437.34
2018,1,12,9,45,747.5,65.5,3.0,12.7,332.0,569.71,472.53
2018,1,12,10,0,762.0,70.0,3.1,13.0,364.0,611.8,505.85
2018,1,12,10,15,787.5,71.5,3.05,13.2,395.0,656.57,539.24
2018,1,12,10,30,813.0,73.0,3.0,13.4,426.0,700.19,570.72
2018,1,12,10,45,848.0,69.5,2.95,13.6,454.5,743.36,601.35
2018,1,12,11,0,883.0,66.0,2.9,13.8,483.0,778.59,625.67
2018,1,12,11,15,860.5,73.0,2.9,13.95,490.5,785.27,629.29
2018,1,12,11,30,838.0,80.0,2.9,14.1,498.0,794.73,635.29
2018,1,12,11,45,829.0,84.0,2.85,14.2,503.0,801.13,638.95
2018,1,12,12,0,820.0,88.0,2.8,14.3,508.0,804.08,640.24
2018,1,12,12,15,776.0,100.5,2.85,14.35,498.5,784.39,625.92
2018,1,12,12,30,732.0,113.0,2.9,14.4,489.0,766.24,612.98
2018,1,12,12,45,773.5,98.0,2.95,14.5,490.5,774.43,619.39
2018,1,12,13,0,815.0,83.0,3.0,14.6,492.0,783.5,626.37
2018,1,12,13,15,797.0,84.0,3.05,14.6,475.0,759.58,609.41
2018,1,12,13,30,779.0,85.0,3.1,14.6,458.0,733.08,590.75
2018,1,12,13,45,719.5,96.0,3.15,14.6,428.5,687.95,557.96
2018,1,12,14,0,660.0,107.0,3.2,14.6,399.0,638.94,521.86
2018,1,12,14,15,726.5,87.5,3.2,14.55,390.5,644.67,527.5
2018,1,12,14,30,793.0,68.0,3.2,14.5,382.0,640.87,525.45
2018,1,12,14,45,751.5,68.0,3.2,14.45,345.0,586.23,482.66
2018,1,12,15,0,710.0,68.0,3.2,14.4,308.0,532.0,439.1
2018,1,12,15,15,664.0,64.0,3.2,14.4,268.0,474.46,391.73
2018,1,12,15,30,618.0,60.0,3.2,14.4,228.0,416.08,342.52
2018,1,12,15,45,505.5,59.5,2.9,13.8,182.0,331.88,271.46
2018,1,12,16,0,393.0,59.0,2.6,13.2,136.0,256.22,206.52
2018,1,12,16,15,357.0,47.5,2.55,12.9,104.5,208.68,163.43
2018,1,12,16,30,321.0,36.0,2.5,12.6,73.0,164.4,121.3
2018,1,12,16,45,220.0,25.0,2.5,12.25,45.0,102.04,51.65
2018,1,12,17,0,119.0,14.0,2.5,11.9,17.0,40.6,0.0
2018,1,12,17,15,59.5,7.0,2.5,11.8,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,7.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,7.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,3.5,5.35,8.15,4.0,0.0,0.0
2018,1,13,7,30,40.0,7.0,5.6,8.4,8.0,15.0,0.0
2018,1,13,7,45,111.0,21.0,5.8,8.65,30.5,60.42,0.58
2018,1,13,8,0,182.0,35.0,6.0,8.9,53.0,112.16,79.88
2018,1,13,8,15,266.0,46.0,6.0,9.15,86.5,164.68,129.24
2018,1,13,8,30,350.0,57.0,6.0,9.4,120.0,226.04,184.57
2018,1,13,8,45,376.0,68.5,6.05,9.7,152.0,268.87,224.38
2018,1,13,9,0,402.0,80.0,6.1,10.0,184.0,313.49,264.8
2018,1,13,9,15,422.0,91.5,6.05,10.35,216.0,356.24,302.52
2018,1,13,9,30,442.0,103.0,6.0,10.7,248.0,399.63,339.79
2018,1,13,9,45,498.5,105.0,5.95,11.05,285.0,455.42,387.03
2018,1,13,10,0,555.0,107.0,5.9,11.4,322.0,518.87,439.46
2018,1,13,10,15,588.5,109.5,5.8,11.8,352.5,564.48,476.1
2018,1,13,10,30,622.0,112.0,5.7,12.2,383.0,610.0,511.97
2018,1,13,10,45,750.5,90.5,5.65,12.55,434.5,698.72,581.44
2018,1,13,11,0,879.0,69.0,5.6,12.9,486.0,780.13,642.63
2018,1,13,11,15,896.0,67.5,5.4,13.25,504.5,807.79,660.94
2018,1,13,11,30,913.0,66.0,5.2,13.6,523.0,832.64,677.14
2018,1,13,11,45,916.5,66.0,5.0,13.95,531.5,845.18,683.93
2018,1,13,12,0,920.0,66.0,4.8,14.3,540.0,854.24,688.18
2018,1,13,12,15,920.0,66.0,4.65,14.55,540.5,856.83,688.29
2018,1,13,12,30,920.0,66.0,4.5,14.8,541.0,855.84,685.9
2018,1,13,12,45,895.5,70.5,4.4,15.0,528.0,836.61,670.71
2018,1,13,13,0,871.0,75.0,4.3,15.2,515.0,814.19,653.44
2018,1,13,13,15,855.0,77.5,4.2,15.3,499.5,800.03,642.77
2018,1,13,13,30,839.0,80.0,4.1,15.4,484.0,776.1,625.03
2018,1,13,13,45,721.0,99.5,4.0,15.5,436.0,694.84,564.13
2018,1,13,14,0,603.0,119.0,3.9,15.6,388.0,611.44,499.97
2018,1,13,14,15,658.0,99.0,3.85,15.55,376.0,610.73,500.99
2018,1,13,14,30,713.0,79.0,3.8,15.5,364.0,603.63,496.26
2018,1,13,14,45,691.5,76.0,3.7,15.45,333.0,561.08,462.21
2018,1,13,15,0,670.0,73.0,3.6,15.4,302.0,517.87,427.08
2018,1,13,15,15,642.0,66.5,3.6,15.4,265.5,466.33,384.64
2018,1,13,15,30,614.0,60.0,3.6,15.4,229.0,415.36,341.49
2018,1,13,15,45,548.0,56.5,3.25,14.7,189.0,350.34,286.08
2018,1,13,16,0,482.0,53.0,2.9,14.0,149.0,290.02,233.37
2018,1,13,16,15,381.0,46.0,3.0,13.6,110.5,217.4,170.29
2018,1,13,16,30,280.0,39.0,3.1,13.2,72.0,153.66,113.93
2018,1,13,16,45,201.5,26.5,3.2,12.8,45.0,99.19,54.08
2018,1,13,17,0,123.0,14.0,3.3,12.4,18.0,41.77,0.0
2018,1,13,17,15,61.5,7.0,3.45,12.25,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.55,9.05,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.5,9.2,9.0,17.8,0.0
2018,1,14,7,45,168.5,21.0,4.45,9.3,35.5,75.42,5.34
2018,1,14,8,0,288.0,34.0,4.4,9.4,62.0,144.1,102.89
2018,1,14,8,15,362.5,43.0,4.25,9.55,97.0,197.83,154.88
2018,1,14,8,30,437.0,52.0,4.1,9.7,132.0,258.75,210.31
2018,1,14,8,45,469.5,61.5,3.9,9.9,166.5,307.21,254.8
2018,1,14,9,0,502.0,71.0,3.7,10.1,201.0,357.76,299.81
2018,1,14,9,15,393.5,92.5,3.55,10.4,204.5,341.51,287.56
2018,1,14,9,30,285.0,114.0,3.4,10.7,208.0,308.0,259.61
2018,1,14,9,45,194.0,139.0,3.25,10.95,206.0,280.7,235.77
2018,1,14,10,0,103.0,164.0,3.1,11.2,204.0,255.56,212.71
2018,1,14,10,15,143.5,175.5,2.9,11.55,236.0,300.32,249.98
2018,1,14,10,30,184.0,187.0,2.7,11.9,268.0,347.27,288.18
2018,1,14,10,45,210.0,195.0,2.5,12.2,292.0,380.63,314.55
2018,1,14,11,0,236.0,203.0,2.3,12.5,316.0,427.13,350.69
2018,1,14,11,15,182.0,207.0,2.1,12.9,295.5,379.91,310.87
2018,1,14,11,30,128.0,211.0,1.9,13.3,275.0,342.87,279.25
2018,1,14,11,45,83.0,206.5,1.7,13.65,248.5,288.36,234.09
2018,1,14,12,0,38.0,202.0,1.5,14.0,222.0,245.7,198.06
2018,1,14,12,15,99.5,216.0,1.45,14.2,268.0,313.99,254.38
2018,1,14,12,30,161.0,230.0,1.4,14.4,314.0,395.56,319.02
2018,1,14,12,45,233.0,221.0,1.4,14.65,340.5,443.76,357.46
2018,1,14,13,0,305.0,212.0,1.4,14.9,367.0,503.54,403.98
2018,1,14,13,15,286.0,208.5,1.4,14.95,350.5,480.15,385.48
2018,1,14,13,30,267.0,205.0,1.4,15.0,334.0,456.28,367.19
2018,1,14,13,45,181.0,192.5,1.4,15.1,278.5,357.1,289.09
2018,1,14,14,0,95.0,180.0,1.4,15.2,223.0,262.57,212.91
2018,1,14,14,15,113.0,167.5,1.5,15.15,215.5,270.01,220.14
2018,1,14,14,30,131.0,155.0,1.6,15.1,208.0,264.81,216.74
2018,1,14,14,45,194.5,144.0,1.7,15.05,215.0,289.9,238.49
2018,1,14,15,0,258.0,133.0,1.8,15.0,222.0,319.64,263.09
2018,1,14,15,15,222.5,119.5,1.8,15.0,190.0,273.13,224.45
2018,1,14,15,30,187.0,106.0,1.8,15.0,158.0,229.12,187.57
2018,1,14,15,45,169.0,89.0,1.9,14.45,130.5,192.12,156.39
2018,1,14,16,0,151.0,72.0,2.0,13.9,103.0,156.47,125.58
2018,1,14,16,15,133.5,57.5,1.85,13.7,80.0,125.78,98.09
2018,1,14,16,30,116.0,43.0,1.7,13.5,57.0,96.82,71.43
2018,1,14,16,45,84.0,28.0,1.6,13.3,36.0,62.91,35.26
2018,1,14,17,0,52.0,13.0,1.5,13.1,15.0,24.52,0.0
2018,1,14,17,15,26.0,6.5,1.3,13.0,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,15,7,15,5.0,2.5,2.65,10.85,2.5,0.0,0.0
2018,1,15,7,30,10.0,5.0,2.6,11.1,5.0,6.84,0.0
2018,1,15,7,45,5.0,18.5,2.55,11.3,18.5,18.94,0.0
2018,1,15,8,0,0.0,32.0,2.5,11.5,32.0,31.64,19.63
2018,1,15,8,15,5.0,48.5,2.6,11.7,49.5,50.37,36.64
2018,1,15,8,30,10.0,65.0,2.7,11.9,67.0,69.35,53.39
2018,1,15,8,45,39.5,83.0,2.75,12.1,93.0,107.12,86.02
2018,1,15,9,0,69.0,101.0,2.8,12.3,119.0,143.56,117.54
2018,1,15,9,15,206.5,109.5,2.7,12.55,175.5,247.71,206.43
2018,1,15,9,30,344.0,118.0,2.6,12.8,232.0,358.4,298.75
2018,1,15,9,45,335.5,132.0,2.5,13.0,253.0,372.52,309.91
2018,1,15,10,0,327.0,146.0,2.4,13.2,274.0,395.17,327.66
2018,1,15,10,15,377.0,149.5,2.45,13.45,307.5,456.88,377.01
2018,1,15,10,30,427.0,153.0,2.5,13.7,341.0,509.46,418.36
2018,1,15,10,45,456.0,157.5,2.55,13.9,367.5,548.38,448.3
2018,1,15,11,0,485.0,162.0,2.6,14.1,394.0,586.98,477.7
2018,1,15,11,15,440.0,176.0,2.55,14.1,392.0,576.42,467.9
2018,1,15,11,30,395.0,190.0,2.5,14.1,390.0,562.52,455.82
2018,1,15,11,45,292.5,212.0,2.5,14.1,361.5,494.91,401.48
2018,1,15,12,0,190.0,234.0,2.5,14.1,333.0,424.45,344.24
2018,1,15,12,15,200.5,234.0,2.45,14.1,338.5,433.72,352.0
2018,1,15,12,30,211.0,234.0,2.4,14.1,344.0,442.37,358.87
2018,1,15,12,45,211.5,230.5,2.3,14.05,339.5,437.64,355.1
2018,1,15,13,0,212.0,227.0,2.2,14.0,335.0,432.21,350.9
2018,1,15,13,15,157.5,219.0,2.15,14.0,298.0,375.91,305.53
2018,1,15,13,30,103.0,211.0,2.1,14.0,261.0,308.46,251.05
2018,1,15,13,45,87.0,200.5,2.0,14.0,241.5,282.24,230.01
2018,1,15,14,0,71.0,190.0,1.9,14.0,222.0,256.61,209.15
2018,1,15,14,15,133.0,178.5,1.85,14.0,234.0,297.92,244.37
2018,1,15,14,30,195.0,167.0,1.8,14.0,246.0,323.92,266.57
2018,1,15,14,45,263.5,144.5,1.7,14.05,242.0,346.5,285.6
2018,1,15,15,0,332.0,122.0,1.6,14.1,238.0,352.61,290.95
2018,1,15,15,15,359.5,106.5,1.6,14.1,219.0,347.38,286.1
2018,1,15,15,30,387.0,91.0,1.6,14.1,200.0,328.23,269.54
2018,1,15,15,45,340.5,81.0,1.45,13.85,165.5,275.69,224.81
2018,1,15,16,0,294.0,71.0,1.3,13.6,131.0,226.84,182.48
2018,1,15,16,15,226.5,57.5,1.25,13.5,97.5,169.68,133.04
2018,1,15,16,30,159.0,44.0,1.2,13.4,64.0,112.82,83.81
2018,1,15,16,45,110.5,29.5,1.15,13.25,40.5,73.12,43.48
2018,1,15,17,0,62.0,15.0,1.1,13.1,17.0,28.89,0.0
2018,1,15,17,15,31.0,7.5,1.05,13.1,8.5,7.15,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,12.6,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,12.7,3.0,2.86,0.0
2018,1,16,7,45,0.0,11.0,0.9,12.8,11.0,10.19,0.0
2018,1,16,8,0,0.0,19.0,0.9,12.9,19.0,17.62,8.46
2018,1,16,8,15,0.0,27.0,1.0,13.05,27.0,25.06,15.42
2018,1,16,8,30,0.0,35.0,1.1,13.2,35.0,32.5,22.07
2018,1,16,8,45,0.0,39.5,1.2,13.3,39.5,36.68,25.85
2018,1,16,9,0,0.0,44.0,1.3,13.4,44.0,40.87,29.53
2018,1,16,9,15,0.0,54.5,1.15,13.6,54.5,50.66,37.92
2018,1,16,9,30,0.0,65.0,1.0,13.8,65.0,60.46,46.21
2018,1,16,9,45,30.0,101.0,0.9,14.0,113.0,121.64,98.32
2018,1,16,10,0,60.0,137.0,0.8,14.2,161.0,183.5,149.64
2018,1,16,10,15,69.5,156.0,0.65,14.35,185.5,213.38,173.39
2018,1,16,10,30,79.0,175.0,0.5,14.5,210.0,243.87,197.22
2018,1,16,10,45,49.0,163.0,0.35,14.65,185.0,207.66,166.72
2018,1,16,11,0,19.0,151.0,0.2,14.8,160.0,162.06,128.88
2018,1,16,11,15,14.5,151.0,0.25,14.95,158.0,158.39,125.9
2018,1,16,11,30,10.0,151.0,0.3,15.1,156.0,154.62,122.6
2018,1,16,11,45,14.5,152.5,0.35,15.2,160.0,159.85,126.96
2018,1,16,12,0,19.0,154.0,0.4,15.3,164.0,165.17,131.37
2018,1,16,12,15,85.0,191.0,0.65,15.3,235.5,271.9,218.82
2018,1,16,12,30,151.0,228.0,0.9,15.3,307.0,384.73,307.89
2018,1,16,12,45,97.5,205.5,1.15,15.3,256.5,299.21,240.38
2018,1,16,13,0,44.0,183.0,1.4,15.3,206.0,227.89,183.1
2018,1,16,13,15,35.0,174.5,1.35,15.25,192.5,210.5,169.23
2018,1,16,13,30,26.0,166.0,1.3,15.2,179.0,193.37,155.3
2018,1,16,13,45,26.5,164.5,1.25,15.1,177.0,192.11,154.54
2018,1,16,14,0,27.0,163.0,1.2,15.0,175.0,190.92,153.79
2018,1,16,14,15,55.5,146.0,1.25,14.95,169.0,191.94,155.85
2018,1,16,14,30,84.0,129.0,1.3,14.9,163.0,201.06,164.31
2018,1,16,14,45,69.0,113.0,1.3,14.8,139.5,161.16,131.39
2018,1,16,15,0,54.0,97.0,1.3,14.7,116.0,132.01,107.07
2018,1,16,15,15,36.5,94.5,1.3,14.7,106.5,117.87,94.9
2018,1,16,15,30,19.0,92.0,1.3,14.7,97.0,100.36,79.83
2018,1,16,15,45,10.0,81.0,1.25,14.3,83.5,84.51,66.34
2018,1,16,16,0,1.0,70.0,1.2,13.9,70.0,69.65,53.54
2018,1,16,16,15,33.5,50.5,1.15,13.65,54.5,65.35,49.19
2018,1,16,16,30,66.0,31.0,1.1,13.4,39.0,62.97,45.3
2018,1,16,16,45,52.5,21.0,1.1,13.15,26.0,44.14,25.46
2018,1,16,17,0,39.0,11.0,1.1,12.9,13.0,19.75,0.0
2018,1,16,17,15,19.5,5.5,1.1,12.8,6.5,5.24,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,7,15,1.5,2.5,1.45,10.85,2.5,0.0,0.0
2018,1,17,7,30,3.0,5.0,1.4,11.1,5.0,5.38,0.0
2018,1,17,7,45,1.5,18.5,1.35,11.35,18.5,17.91,0.0
2018,1,17,8,0,0.0,32.0,1.3,11.6,32.0,31.39,19.63
2018,1,17,8,15,2.0,48.0,1.25,11.85,48.5,48.38,35.08
2018,1,17,8,30,4.0,64.0,1.2,12.1,65.0,65.35,50.04
2018,1,17,8,45,7.0,78.0,1.15,12.3,80.0,80.63,63.41
2018,1,17,9,0,10.0,92.0,1.1,12.5,95.0,96.26,76.88
2018,1,17,9,15,20.0,106.0,1.05,12.75,112.5,116.17,93.83
2018,1,17,9,30,30.0,120.0,1.0,13.0,130.0,143.89,117.07
2018,1,17,9,45,24.0,120.0,1.0,13.2,128.5,139.54,113.12
2018,1,17,10,0,18.0,120.0,1.0,13.4,127.0,128.62,103.71
2018,1,17,10,15,18.5,133.0,1.05,13.55,140.5,142.72,115.26
2018,1,17,10,30,19.0,146.0,1.1,13.7,154.0,156.9,126.69
2018,1,17,10,45,11.5,145.5,1.2,13.85,150.5,150.45,120.9
2018,1,17,11,0,4.0,145.0,1.3,14.0,147.0,143.78,114.97
2018,1,17,11,15,19.0,165.0,1.45,14.1,174.5,176.93,142.57
2018,1,17,11,30,34.0,185.0,1.6,14.2,202.0,221.82,179.27
2018,1,17,11,45,77.5,207.0,1.7,14.3,247.5,284.01,230.31
2018,1,17,12,0,121.0,229.0,1.8,14.4,293.0,360.46,291.48
2018,1,17,12,15,154.0,231.0,1.8,14.5,312.5,391.0,315.74
2018,1,17,12,30,187.0,233.0,1.8,14.6,332.0,421.13,339.74
2018,1,17,12,45,229.5,226.5,1.85,14.65,346.5,448.05,361.74
2018,1,17,13,0,272.0,220.0,1.9,14.7,361.0,487.02,392.62
2018,1,17,13,15,272.5,215.5,1.9,14.7,353.5,478.69,386.21
2018,1,17,13,30,273.0,211.0,1.9,14.7,346.0,469.35,379.35
2018,1,17,13,45,249.5,204.0,1.9,14.7,323.5,437.28,354.42
2018,1,17,14,0,226.0,197.0,1.9,14.7,301.0,393.51,320.43
2018,1,17,14,15,258.0,180.5,1.95,14.55,292.5,402.95,329.29
2018,1,17,14,30,290.0,164.0,2.0,14.4,284.0,397.85,326.43
2018,1,17,14,45,284.0,150.0,2.0,14.3,259.5,367.59,302.56
2018,1,17,15,0,278.0,136.0,2.0,14.2,235.0,336.97,278.06
2018,1,17,15,15,329.0,115.5,2.0,14.2,219.5,341.4,281.73
2018,1,17,15,30,380.0,95.0,2.0,14.2,204.0,330.76,272.34
2018,1,17,15,45,361.5,82.0,1.85,13.7,173.0,288.7,236.4
2018,1,17,16,0,343.0,69.0,1.7,13.2,142.0,247.61,200.33
2018,1,17,16,15,298.0,56.5,1.65,12.95,109.5,197.75,156.24
2018,1,17,16,30,253.0,44.0,1.6,12.7,77.0,152.2,115.04
2018,1,17,16,45,177.5,30.5,1.5,12.5,49.0,101.31,65.82
2018,1,17,17,0,102.0,17.0,1.4,12.3,21.0,49.04,0.0
2018,1,17,17,15,51.0,8.5,1.4,12.25,10.5,17.65,0.0
2018,1,17,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.0,3.0,12.0,3.0,0.0,0.0
2018,1,18,7,30,20.0,6.0,3.2,12.2,6.0,9.84,0.0
2018,1,18,7,45,10.0,12.5,3.35,12.4,12.5,14.35,0.0
2018,1,18,8,0,0.0,19.0,3.5,12.6,19.0,17.62,8.53
2018,1,18,8,15,0.0,27.0,3.5,12.7,27.0,25.06,15.43
2018,1,18,8,30,0.0,35.0,3.5,12.8,35.0,32.5,22.08
2018,1,18,8,45,0.0,32.0,3.5,12.9,32.0,29.69,19.88
2018,1,18,9,0,0.0,29.0,3.5,13.0,29.0,26.9,17.55
2018,1,18,9,15,0.0,25.0,3.5,13.05,25.0,23.18,14.37
2018,1,18,9,30,0.0,21.0,3.5,13.1,21.0,19.47,11.16
2018,1,18,9,45,0.5,57.0,3.5,13.2,57.0,53.31,40.16
2018,1,18,10,0,1.0,93.0,3.5,13.3,93.0,88.69,70.11
2018,1,18,10,15,15.0,130.5,3.6,13.35,137.0,137.46,111.37
2018,1,18,10,30,29.0,168.0,3.7,13.4,181.0,198.17,161.92
2018,1,18,10,45,19.5,139.0,3.75,13.45,148.0,149.57,121.13
2018,1,18,11,0,10.0,110.0,3.8,13.5,115.0,112.1,89.49
2018,1,18,11,15,5.0,73.0,3.85,13.55,75.5,71.99,55.61
2018,1,18,11,30,0.0,36.0,3.9,13.6,36.0,33.45,22.81
2018,1,18,11,45,0.0,68.5,3.9,13.65,68.5,63.76,48.4
2018,1,18,12,0,0.0,101.0,3.9,13.7,101.0,94.82,74.41
2018,1,18,12,15,0.0,104.0,3.9,13.7,104.0,97.79,76.85
2018,1,18,12,30,0.0,107.0,3.9,13.7,107.0,100.79,79.35
2018,1,18,12,45,11.0,143.5,3.95,13.75,149.0,147.34,118.5
2018,1,18,13,0,22.0,180.0,4.0,13.8,191.0,195.38,158.44
2018,1,18,13,15,12.0,148.5,4.05,13.7,154.5,153.5,123.68
2018,1,18,13,30,2.0,117.0,4.1,13.6,118.0,112.81,89.68
2018,1,18,13,45,3.5,113.0,4.15,13.55,114.5,110.06,87.61
2018,1,18,14,0,5.0,109.0,4.2,13.5,111.0,107.27,85.47
2018,1,18,14,15,4.0,109.0,4.25,13.35,110.5,106.73,85.16
2018,1,18,14,30,3.0,109.0,4.3,13.2,110.0,106.34,85.0
2018,1,18,14,45,9.0,109.0,4.3,13.05,112.0,110.86,89.17
2018,1,18,15,0,15.0,109.0,4.3,12.9,114.0,115.17,93.12
2018,1,18,15,15,28.0,97.5,4.3,12.9,106.0,116.14,94.25
2018,1,18,15,30,41.0,86.0,4.3,12.9,98.0,110.16,89.25
2018,1,18,15,45,40.0,82.5,4.1,12.55,92.5,105.5,85.01
2018,1,18,16,0,39.0,79.0,3.9,12.2,87.0,101.66,81.2
2018,1,18,16,15,23.0,51.5,3.85,12.05,56.0,62.02,46.89
2018,1,18,16,30,7.0,24.0,3.8,11.9,25.0,25.02,15.18
2018,1,18,16,45,5.5,14.0,3.75,11.8,14.5,14.78,5.59
2018,1,18,17,0,4.0,4.0,3.7,11.7,4.0,4.72,0.0
2018,1,18,17,15,2.0,2.0,3.8,11.6,2.0,2.28,0.0
2018,1,18,17,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,7,15,44.0,6.5,2.8,9.4,7.5,0.0,0.0
2018,1,19,7,30,88.0,13.0,2.8,9.7,15.0,30.51,0.0
2018,1,19,7,45,171.0,24.5,2.85,10.05,39.0,80.81,24.55
2018,1,19,8,0,254.0,36.0,2.9,10.4,63.0,134.7,97.51
2018,1,19,8,15,323.5,48.0,2.95,10.5,99.0,187.31,146.57
2018,1,19,8,30,393.0,60.0,3.0,10.6,135.0,247.09,200.29
2018,1,19,8,45,512.5,61.0,3.05,10.75,183.5,327.16,270.15
2018,1,19,9,0,632.0,62.0,3.1,10.9,232.0,415.33,345.74
2018,1,19,9,15,661.5,68.5,3.1,10.95,270.5,468.68,391.52
2018,1,19,9,30,691.0,75.0,3.1,11.0,309.0,522.83,436.7
2018,1,19,9,45,742.5,74.5,3.05,11.05,350.0,580.15,483.43
2018,1,19,10,0,794.0,74.0,3.0,11.1,391.0,642.19,532.5
2018,1,19,10,15,812.0,76.0,2.95,11.15,421.0,684.12,563.36
2018,1,19,10,30,830.0,78.0,2.9,11.2,451.0,724.39,592.43
2018,1,19,10,45,770.0,96.0,2.9,11.2,456.0,725.32,591.93
2018,1,19,11,0,710.0,114.0,2.9,11.2,461.0,717.3,585.07
2018,1,19,11,15,677.0,125.0,2.95,11.25,465.0,717.31,584.64
2018,1,19,11,30,644.0,136.0,3.0,11.3,469.0,713.36,581.26
2018,1,19,11,45,736.5,115.5,3.0,11.35,502.5,774.48,626.63
2018,1,19,12,0,829.0,95.0,3.0,11.4,536.0,829.39,666.31
2018,1,19,12,15,709.5,123.0,3.15,11.4,501.0,768.71,621.71
2018,1,19,12,30,590.0,151.0,3.3,11.4,466.0,699.02,570.33
2018,1,19,12,45,373.0,141.0,3.45,11.4,339.5,495.69,410.9
2018,1,19,13,0,156.0,131.0,3.6,11.4,213.0,284.56,237.31
2018,1,19,13,15,115.5,121.0,3.75,11.35,181.0,226.39,189.1
2018,1,19,13,30,75.0,111.0,3.9,11.3,149.0,180.68,150.03
2018,1,19,13,45,237.5,134.0,4.0,11.25,246.0,344.58,290.23
2018,1,19,14,0,400.0,157.0,4.1,11.2,343.0,503.55,420.9
2018,1,19,14,15,560.5,124.0,4.25,11.15,368.0,576.55,481.94
2018,1,19,14,30,721.0,91.0,4.4,11.1,393.0,633.64,529.81
2018,1,19,14,45,687.0,88.5,4.5,11.05,357.5,582.73,488.89
2018,1,19,15,0,653.0,86.0,4.6,11.0,322.0,531.95,447.66
2018,1,19,15,15,621.0,79.0,4.6,11.0,284.0,477.75,402.42
2018,1,19,15,30,589.0,72.0,4.6,11.0,246.0,424.43,356.78
2018,1,19,15,45,603.5,62.0,4.6,10.7,217.0,392.38,327.81
2018,1,19,16,0,618.0,52.0,4.6,10.4,188.0,357.53,294.73
2018,1,19,16,15,542.0,46.0,4.5,10.15,146.0,287.96,231.85
2018,1,19,16,30,466.0,40.0,4.4,9.9,104.0,225.06,173.78
2018,1,19,16,45,336.5,31.0,4.35,9.7,68.0,150.36,103.63
2018,1,19,17,0,207.0,22.0,4.3,9.5,32.0,81.26,0.0
2018,1,19,17,15,103.5,11.0,4.35,9.4,16.0,30.25,0.0
2018,1,19,17,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,8.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,8.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,7.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.45,7.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,1,20,7,15,69.0,6.5,4.5,7.7,8.0,0.0,0.0
2018,1,20,7,30,138.0,13.0,4.6,8.1,16.0,40.78,0.0
2018,1,20,7,45,293.5,22.5,4.65,8.55,48.0,110.92,39.66
2018,1,20,8,0,449.0,32.0,4.7,9.0,80.0,192.49,140.61
2018,1,20,8,15,536.5,37.5,4.75,9.25,121.5,252.7,198.76
2018,1,20,8,30,624.0,43.0,4.8,9.5,163.0,324.59,264.59
2018,1,20,8,45,677.5,47.0,4.85,9.75,206.0,386.29,321.28
2018,1,20,9,0,731.0,51.0,4.9,10.0,249.0,451.5,379.39
2018,1,20,9,15,766.5,54.0,4.9,10.2,289.5,508.47,429.14
2018,1,20,9,30,802.0,57.0,4.9,10.4,330.0,566.42,478.19
2018,1,20,9,45,826.5,58.5,4.9,10.6,366.0,615.99,519.17
2018,1,20,10,0,851.0,60.0,4.9,10.8,402.0,659.72,553.72
2018,1,20,10,15,866.0,62.0,4.9,10.9,432.5,700.99,584.88
2018,1,20,10,30,881.0,64.0,4.9,11.0,463.0,740.32,614.14
2018,1,20,10,45,891.0,65.5,4.9,11.15,486.5,772.94,637.84
2018,1,20,11,0,901.0,67.0,4.9,11.3,510.0,802.86,659.34
2018,1,20,11,15,906.5,68.5,4.95,11.35,527.0,826.22,676.33
2018,1,20,11,30,912.0,70.0,5.0,11.4,544.0,846.34,690.97
2018,1,20,11,45,914.5,71.0,5.05,11.5,553.0,859.96,700.69
2018,1,20,12,0,917.0,72.0,5.1,11.6,562.0,870.07,707.94
2018,1,20,12,15,915.5,72.5,5.15,11.65,563.0,872.59,709.8
2018,1,20,12,30,914.0,73.0,5.2,11.7,564.0,871.5,709.15
2018,1,20,12,45,894.0,77.5,5.2,11.75,553.5,856.16,697.66
2018,1,20,13,0,874.0,82.0,5.2,11.8,543.0,844.55,689.2
2018,1,20,13,15,883.0,77.5,5.2,11.8,533.0,828.72,677.77
2018,1,20,13,30,892.0,73.0,5.2,11.8,523.0,816.25,669.02
2018,1,20,13,45,883.0,72.0,5.2,11.85,502.0,790.26,649.88
2018,1,20,14,0,874.0,71.0,5.2,11.9,481.0,761.41,628.58
2018,1,20,14,15,861.0,69.5,5.2,11.85,453.5,732.08,607.06
2018,1,20,14,30,848.0,68.0,5.2,11.8,426.0,694.4,578.84
2018,1,20,14,45,829.0,65.0,5.2,11.75,392.0,648.84,544.06
2018,1,20,15,0,810.0,62.0,5.2,11.7,358.0,601.96,505.85
2018,1,20,15,15,780.5,59.0,5.2,11.7,319.0,547.83,460.62
2018,1,20,15,30,751.0,56.0,5.2,11.7,280.0,493.88,414.3
2018,1,20,15,45,694.0,53.5,4.95,11.3,236.5,427.1,356.24
2018,1,20,16,0,637.0,51.0,4.7,10.9,193.0,363.68,299.58
2018,1,20,16,15,517.0,45.5,4.55,10.55,144.5,278.44,224.38
2018,1,20,16,30,397.0,40.0,4.4,10.2,96.0,201.63,156.11
2018,1,20,16,45,330.0,31.0,4.2,9.85,66.0,149.19,104.37
2018,1,20,17,0,263.0,22.0,4.0,9.5,36.0,96.31,0.0
2018,1,20,17,15,131.5,11.0,3.95,9.45,18.0,35.84,0.0
2018,1,20,17,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.45,9.3,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.3,9.5,16.0,37.89,0.0
2018,1,21,7,45,150.0,25.0,1.2,9.7,36.0,76.3,29.34
2018,1,21,8,0,176.0,37.0,1.1,9.9,56.0,111.03,80.92
2018,1,21,8,15,219.0,52.0,1.15,10.1,87.0,153.52,120.21
2018,1,21,8,30,262.0,67.0,1.2,10.3,118.0,200.39,162.09
2018,1,21,8,45,477.0,61.5,1.25,10.45,181.5,311.43,255.82
2018,1,21,9,0,692.0,56.0,1.3,10.6,245.0,437.47,360.07
2018,1,21,9,15,727.0,59.5,1.45,10.8,284.5,493.25,406.69
2018,1,21,9,30,762.0,63.0,1.6,11.0,324.0,550.04,453.28
2018,1,21,9,45,652.0,88.0,1.8,11.15,328.0,542.13,447.45
2018,1,21,10,0,542.0,113.0,2.0,11.3,332.0,520.16,430.08
2018,1,21,10,15,494.5,133.5,2.1,11.4,344.5,523.97,432.71
2018,1,21,10,30,447.0,154.0,2.2,11.5,357.0,527.79,434.67
2018,1,21,10,45,465.0,152.0,2.35,11.55,373.0,551.74,453.99
2018,1,21,11,0,483.0,150.0,2.5,11.6,389.0,574.75,472.31
2018,1,21,11,15,369.0,186.5,2.55,11.65,372.5,520.47,427.3
2018,1,21,11,30,255.0,223.0,2.6,11.7,356.0,475.39,388.93
2018,1,21,11,45,292.5,223.5,2.6,11.75,379.0,510.34,417.12
2018,1,21,12,0,330.0,224.0,2.6,11.8,402.0,544.87,444.29
2018,1,21,12,15,301.5,229.0,2.65,11.85,392.0,527.79,430.14
2018,1,21,12,30,273.0,234.0,2.7,11.9,382.0,509.44,415.29
2018,1,21,12,45,203.5,237.0,2.7,11.95,346.5,439.49,359.15
2018,1,21,13,0,134.0,240.0,2.7,12.0,311.0,383.49,313.23
2018,1,21,13,15,146.0,234.0,2.65,12.0,309.5,384.83,315.07
2018,1,21,13,30,158.0,228.0,2.6,12.0,308.0,385.41,316.05
2018,1,21,13,45,136.5,218.0,2.6,12.05,285.0,353.77,290.49
2018,1,21,14,0,115.0,208.0,2.6,12.1,262.0,322.72,265.35
2018,1,21,14,15,114.5,193.5,2.55,12.1,245.0,302.52,249.44
2018,1,21,14,30,114.0,179.0,2.5,12.1,228.0,282.11,233.19
2018,1,21,14,45,104.5,163.0,2.45,12.1,205.0,253.61,209.92
2018,1,21,15,0,95.0,147.0,2.4,12.1,182.0,225.62,186.83
2018,1,21,15,15,60.5,126.5,2.4,12.1,148.0,169.28,139.43
2018,1,21,15,30,26.0,106.0,2.4,12.1,114.0,125.05,101.7
2018,1,21,15,45,35.0,94.0,2.2,11.8,103.0,116.32,94.33
2018,1,21,16,0,44.0,82.0,2.0,11.5,92.0,106.9,85.93
2018,1,21,16,15,26.0,63.0,2.1,11.4,68.5,76.8,59.68
2018,1,21,16,30,8.0,44.0,2.2,11.3,45.0,45.74,32.78
2018,1,21,16,45,14.0,30.0,2.3,11.15,31.0,35.25,22.28
2018,1,21,17,0,20.0,16.0,2.4,11.0,17.0,22.75,0.0
2018,1,21,17,15,10.0,8.0,2.5,11.0,8.5,9.57,0.0
2018,1,21,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
