Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,30,7.0,191.0,5.7,12.3,195.0,191.4,154.7
2018,2,11,11,45,15.5,207.0,5.5,12.2,216.5,215.61,174.92
2018,2,11,12,0,24.0,223.0,5.3,12.1,238.0,240.13,195.21
2018,2,11,12,15,95.0,257.5,5.6,12.05,317.0,355.52,291.58
2018,2,11,12,30,166.0,292.0,5.9,12.0,396.0,473.84,388.27
2018,2,11,12,45,171.5,288.0,6.15,11.95,394.5,473.49,388.38
2018,2,11,13,0,177.0,284.0,6.4,11.9,393.0,472.44,388.3
2018,2,11,13,15,106.5,241.5,6.85,11.8,306.5,358.84,295.73
2018,2,11,13,30,36.0,199.0,7.3,11.7,220.0,235.29,192.84
2018,2,11,13,45,32.0,168.5,7.7,11.6,187.0,197.8,162.16
2018,2,11,14,0,28.0,138.0,8.1,11.5,154.0,161.02,131.67
2018,2,11,14,15,119.5,169.5,8.15,11.45,231.5,277.99,232.62
2018,2,11,14,30,211.0,201.0,8.2,11.4,309.0,380.35,319.72
2018,2,11,14,45,203.5,188.0,8.3,11.4,286.5,353.14,297.26
2018,2,11,15,0,196.0,175.0,8.4,11.4,264.0,325.91,274.75
2018,2,11,15,15,392.5,138.0,8.4,11.4,296.0,423.46,359.55
2018,2,11,15,30,589.0,101.0,8.4,11.4,328.0,486.81,413.75
2018,2,11,15,45,330.5,106.5,8.3,11.2,231.0,316.05,267.66
2018,2,11,16,0,72.0,112.0,8.2,11.0,134.0,151.81,125.57
2018,2,11,16,15,212.5,87.5,8.05,10.85,138.0,198.33,164.83
2018,2,11,16,30,353.0,63.0,7.9,10.7,142.0,222.74,181.95
2018,2,11,16,45,402.5,51.5,7.7,10.55,121.0,209.16,164.81
2018,2,11,17,0,452.0,40.0,7.5,10.4,100.0,186.75,137.86
2018,2,11,17,15,303.5,29.5,7.5,10.3,62.5,113.16,69.04
2018,2,11,17,30,155.0,19.0,7.5,10.2,25.0,44.94,0.0
2018,2,11,17,45,77.5,9.5,7.45,10.1,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,8.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,12,6,45,32.0,3.0,5.05,8.2,2.5,0.0,0.0
2018,2,12,7,0,64.0,6.0,5.0,8.4,5.0,0.0,0.0
2018,2,12,7,15,240.5,15.5,5.1,8.75,32.0,54.43,0.0
2018,2,12,7,30,417.0,25.0,5.2,9.1,59.0,127.89,72.44
2018,2,12,7,45,524.5,31.0,5.25,9.4,103.0,191.83,139.2
2018,2,12,8,0,632.0,37.0,5.3,9.7,147.0,266.21,207.26
2018,2,12,8,15,684.0,42.5,5.2,9.95,194.0,329.25,266.6
2018,2,12,8,30,736.0,48.0,5.1,10.2,241.0,396.74,328.25
2018,2,12,8,45,782.0,50.0,5.0,10.4,289.0,461.1,385.66
2018,2,12,9,0,828.0,52.0,4.9,10.6,337.0,524.76,440.73
2018,2,12,9,15,851.0,55.0,4.75,10.75,380.5,581.19,487.98
2018,2,12,9,30,874.0,58.0,4.6,10.9,424.0,637.39,533.38
2018,2,12,9,45,888.5,61.5,4.45,11.05,462.5,687.78,571.44
2018,2,12,10,0,903.0,65.0,4.3,11.2,501.0,736.53,606.46
2018,2,12,10,15,908.0,68.5,4.2,11.4,531.5,776.15,634.0
2018,2,12,10,30,913.0,72.0,4.1,11.6,562.0,812.97,659.17
2018,2,12,10,45,931.0,71.0,4.0,11.75,590.5,851.99,685.96
2018,2,12,11,0,949.0,70.0,3.9,11.9,619.0,888.49,710.56
2018,2,12,11,15,954.5,71.0,3.85,12.05,637.5,913.81,727.14
2018,2,12,11,30,960.0,72.0,3.8,12.2,656.0,935.61,741.24
2018,2,12,11,45,962.5,73.0,3.75,12.35,666.5,951.08,750.88
2018,2,12,12,0,965.0,74.0,3.7,12.5,677.0,962.72,757.93
2018,2,12,12,15,965.0,74.5,3.7,12.6,679.5,967.6,760.82
2018,2,12,12,30,965.0,75.0,3.7,12.7,682.0,968.53,761.15
2018,2,12,12,45,962.0,75.0,3.65,12.8,676.0,962.22,756.2
2018,2,12,13,0,959.0,75.0,3.6,12.9,670.0,952.02,748.73
2018,2,12,13,15,954.5,74.5,3.6,12.95,656.0,936.08,737.83
2018,2,12,13,30,950.0,74.0,3.6,13.0,642.0,916.46,724.46
2018,2,12,13,45,942.0,73.0,3.55,13.05,620.0,889.71,705.75
2018,2,12,14,0,934.0,72.0,3.5,13.1,598.0,859.7,684.75
2018,2,12,14,15,923.0,70.5,3.5,13.1,569.0,823.61,659.69
2018,2,12,14,30,912.0,69.0,3.5,13.1,540.0,784.84,632.5
2018,2,12,14,45,895.5,68.0,3.5,13.15,504.5,740.19,600.54
2018,2,12,15,0,879.0,67.0,3.5,13.2,469.0,693.75,566.85
2018,2,12,15,15,857.0,64.5,3.5,13.2,428.0,640.44,526.62
2018,2,12,15,30,835.0,62.0,3.5,13.2,387.0,590.35,486.4
2018,2,12,15,45,803.0,59.5,3.4,13.0,342.0,529.89,436.91
2018,2,12,16,0,771.0,57.0,3.3,12.8,297.0,470.35,386.6
2018,2,12,16,15,723.5,53.0,3.25,12.4,249.5,403.29,328.94
2018,2,12,16,30,676.0,49.0,3.2,12.0,202.0,339.57,272.13
2018,2,12,16,45,586.0,44.0,3.15,11.6,154.0,263.64,204.57
2018,2,12,17,0,496.0,39.0,3.1,11.2,106.0,199.21,146.0
2018,2,12,17,15,338.0,28.5,3.25,11.05,66.0,121.0,75.29
2018,2,12,17,30,180.0,18.0,3.4,10.9,26.0,48.54,0.0
2018,2,12,17,45,90.0,9.0,3.5,10.7,13.0,8.58,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,7.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,7.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.8,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,7.0,6.0,0.0,0.0
2018,2,13,7,15,210.0,18.0,3.75,7.3,32.5,52.08,0.0
2018,2,13,7,30,362.0,29.0,3.8,7.6,59.0,123.1,74.04
2018,2,13,7,45,466.0,37.5,3.85,7.9,103.0,184.89,136.14
2018,2,13,8,0,570.0,46.0,3.9,8.2,147.0,257.71,202.24
2018,2,13,8,15,645.0,50.0,3.75,8.65,196.5,323.12,262.32
2018,2,13,8,30,720.0,54.0,3.6,9.1,246.0,397.62,328.62
2018,2,13,8,45,759.5,57.5,3.5,9.55,293.0,459.96,383.27
2018,2,13,9,0,799.0,61.0,3.4,10.0,340.0,524.44,437.63
2018,2,13,9,15,828.5,63.5,3.25,10.45,384.5,583.48,485.52
2018,2,13,9,30,858.0,66.0,3.1,10.9,429.0,642.86,531.86
2018,2,13,9,45,880.5,67.0,3.0,11.35,468.5,690.85,567.15
2018,2,13,10,0,903.0,68.0,2.9,11.8,508.0,742.16,602.86
2018,2,13,10,15,916.0,70.0,2.7,12.1,541.0,786.1,631.97
2018,2,13,10,30,929.0,72.0,2.5,12.4,574.0,827.74,658.67
2018,2,13,10,45,937.5,73.0,2.35,12.65,600.0,861.92,679.88
2018,2,13,11,0,946.0,74.0,2.2,12.9,626.0,893.05,698.58
2018,2,13,11,15,952.0,75.0,2.0,13.1,644.5,918.78,712.76
2018,2,13,11,30,958.0,76.0,1.8,13.3,663.0,941.0,724.17
2018,2,13,11,45,961.0,76.5,1.6,13.5,673.5,956.3,730.54
2018,2,13,12,0,964.0,77.0,1.4,13.7,684.0,967.79,734.14
2018,2,13,12,15,965.0,77.0,1.3,13.85,686.5,972.97,735.2
2018,2,13,12,30,966.0,77.0,1.2,14.0,689.0,974.2,733.78
2018,2,13,12,45,965.0,76.0,1.05,14.2,683.0,968.46,726.84
2018,2,13,13,0,964.0,75.0,0.9,14.4,677.0,958.8,717.45
2018,2,13,13,15,959.5,75.0,0.85,14.5,663.5,943.37,706.69
2018,2,13,13,30,955.0,75.0,0.8,14.6,650.0,924.23,693.71
2018,2,13,13,45,947.5,74.0,0.7,14.7,628.0,897.76,675.04
2018,2,13,14,0,940.0,73.0,0.6,14.8,606.0,867.97,654.35
2018,2,13,14,15,928.5,72.0,0.6,14.8,577.0,831.86,631.61
2018,2,13,14,30,917.0,71.0,0.6,14.8,548.0,793.05,606.9
2018,2,13,14,45,901.0,69.5,0.6,14.8,512.5,747.91,577.51
2018,2,13,15,0,885.0,68.0,0.6,14.8,477.0,700.91,546.4
2018,2,13,15,15,863.5,65.5,0.6,14.8,435.5,647.58,509.42
2018,2,13,15,30,842.0,63.0,0.6,14.8,394.0,597.39,472.14
2018,2,13,15,45,810.5,60.5,0.8,14.5,349.0,536.75,428.1
2018,2,13,16,0,779.0,58.0,1.0,14.2,304.0,476.95,382.04
2018,2,13,16,15,732.5,54.0,1.1,13.75,256.0,409.78,327.31
2018,2,13,16,30,686.0,50.0,1.2,13.3,208.0,345.81,272.67
2018,2,13,16,45,611.5,44.0,1.3,12.85,160.5,273.53,209.72
2018,2,13,17,0,537.0,38.0,1.4,12.4,113.0,210.84,153.27
2018,2,13,17,15,387.0,29.0,1.5,12.15,72.0,133.38,84.12
2018,2,13,17,30,237.0,20.0,1.6,11.9,31.0,66.76,0.0
2018,2,13,17,45,118.5,10.0,1.7,11.65,15.5,23.68,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,9.15,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,9.2,6.0,5.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.4,34.5,53.1,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.6,63.0,127.47,78.65
2018,2,14,7,45,471.5,38.5,0.9,9.8,106.5,188.22,137.32
2018,2,14,8,0,575.0,46.0,0.8,10.0,150.0,260.36,200.96
2018,2,14,8,15,635.5,51.5,0.95,10.3,197.5,322.1,256.71
2018,2,14,8,30,696.0,57.0,1.1,10.6,245.0,391.37,317.24
2018,2,14,8,45,735.5,61.0,1.2,10.9,291.5,453.24,370.06
2018,2,14,9,0,775.0,65.0,1.3,11.2,338.0,517.3,422.83
2018,2,14,9,15,695.5,87.0,1.55,11.55,355.0,534.17,437.42
2018,2,14,9,30,616.0,109.0,1.8,11.9,372.0,539.54,442.21
2018,2,14,9,45,366.5,145.0,2.1,12.25,305.5,429.71,353.96
2018,2,14,10,0,117.0,181.0,2.4,12.6,239.0,281.44,230.84
2018,2,14,10,15,106.5,209.5,2.55,12.75,264.5,309.83,253.44
2018,2,14,10,30,96.0,238.0,2.7,12.9,290.0,325.81,265.31
2018,2,14,10,45,91.0,245.5,2.85,13.1,297.0,332.14,269.74
2018,2,14,11,0,86.0,253.0,3.0,13.3,304.0,338.04,273.84
2018,2,14,11,15,156.5,268.5,3.1,13.4,364.0,431.41,349.07
2018,2,14,11,30,227.0,284.0,3.2,13.5,424.0,514.24,414.39
2018,2,14,11,45,344.5,260.5,3.35,13.65,477.0,608.99,489.43
2018,2,14,12,0,462.0,237.0,3.5,13.8,530.0,705.39,564.08
2018,2,14,12,15,429.0,248.0,3.6,13.8,521.0,689.8,551.14
2018,2,14,12,30,396.0,259.0,3.7,13.8,512.0,658.85,527.74
2018,2,14,12,45,579.0,199.0,3.8,13.8,565.0,769.09,615.45
2018,2,14,13,0,762.0,139.0,3.9,13.8,618.0,866.82,687.97
2018,2,14,13,15,849.0,109.0,4.05,13.7,632.5,895.35,709.42
2018,2,14,13,30,936.0,79.0,4.2,13.6,647.0,914.72,724.91
2018,2,14,13,45,865.0,96.5,4.35,13.55,607.5,863.37,689.47
2018,2,14,14,0,794.0,114.0,4.5,13.5,568.0,803.66,647.76
2018,2,14,14,15,762.0,115.5,4.7,13.3,534.0,761.28,618.92
2018,2,14,14,30,730.0,117.0,4.9,13.1,500.0,713.93,585.54
2018,2,14,14,45,763.0,101.0,5.1,12.9,478.0,693.44,572.39
2018,2,14,15,0,796.0,85.0,5.3,12.7,456.0,665.51,553.06
2018,2,14,15,15,810.5,76.0,5.3,12.7,425.5,631.26,526.0
2018,2,14,15,30,825.0,67.0,5.3,12.7,395.0,593.29,494.94
2018,2,14,15,45,796.0,63.5,5.5,12.1,350.0,533.51,446.37
2018,2,14,16,0,767.0,60.0,5.7,11.5,305.0,474.4,396.47
2018,2,14,16,15,717.0,55.5,5.6,11.15,256.5,405.5,335.91
2018,2,14,16,30,667.0,51.0,5.5,10.8,208.0,340.23,276.74
2018,2,14,16,45,598.0,45.5,5.4,10.45,162.0,271.26,213.49
2018,2,14,17,0,529.0,40.0,5.3,10.1,116.0,211.3,157.22
2018,2,14,17,15,387.5,31.0,5.3,9.9,75.0,135.91,88.7
2018,2,14,17,30,246.0,22.0,5.3,9.7,34.0,70.83,0.0
2018,2,14,17,45,123.0,11.0,5.35,9.5,17.0,25.27,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,7.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.5,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.7,7.0,15.48,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.95,39.0,67.97,0.0
2018,2,15,7,30,454.0,29.0,5.7,8.2,71.0,143.06,90.48
2018,2,15,7,45,544.0,35.5,5.85,8.5,115.5,204.62,151.47
2018,2,15,8,0,634.0,42.0,6.0,8.8,160.0,275.57,217.27
2018,2,15,8,15,705.5,46.0,5.9,9.1,212.0,345.51,282.25
2018,2,15,8,30,777.0,50.0,5.8,9.4,264.0,421.88,351.3
2018,2,15,8,45,816.5,53.0,5.75,9.75,313.0,486.73,409.16
2018,2,15,9,0,856.0,56.0,5.7,10.1,362.0,550.24,464.09
2018,2,15,9,15,881.0,58.0,5.65,10.5,406.5,608.32,512.68
2018,2,15,9,30,906.0,60.0,5.6,10.9,451.0,666.25,559.57
2018,2,15,9,45,923.5,62.0,5.5,11.3,491.0,718.46,598.58
2018,2,15,10,0,941.0,64.0,5.4,11.7,531.0,769.16,635.08
2018,2,15,10,15,955.0,65.0,5.3,12.0,565.0,814.14,666.75
2018,2,15,10,30,969.0,66.0,5.2,12.3,599.0,856.73,696.14
2018,2,15,10,45,981.0,66.5,5.1,12.6,627.0,894.4,721.43
2018,2,15,11,0,993.0,67.0,5.0,12.9,655.0,929.04,744.2
2018,2,15,11,15,1000.0,68.0,4.9,13.1,675.0,956.67,761.92
2018,2,15,11,30,1007.0,69.0,4.8,13.3,695.0,980.63,776.94
2018,2,15,11,45,1010.0,69.0,4.7,13.5,705.5,995.97,785.75
2018,2,15,12,0,1013.0,69.0,4.6,13.7,716.0,1007.28,791.81
2018,2,15,12,15,1014.0,68.5,4.55,13.8,718.5,1012.06,794.15
2018,2,15,12,30,1015.0,68.0,4.5,13.9,721.0,1012.68,793.75
2018,2,15,12,45,1013.5,68.5,4.5,14.05,715.5,1008.08,790.21
2018,2,15,13,0,1012.0,69.0,4.5,14.2,710.0,999.36,783.96
2018,2,15,13,15,1007.5,68.5,4.45,14.25,695.5,982.68,772.1
2018,2,15,13,30,1003.0,68.0,4.4,14.3,681.0,962.09,757.65
2018,2,15,13,45,995.5,67.5,4.4,14.35,658.5,935.16,739.22
2018,2,15,14,0,988.0,67.0,4.4,14.4,636.0,904.72,718.31
2018,2,15,14,15,975.0,66.0,4.35,14.35,605.0,865.94,691.18
2018,2,15,14,30,962.0,65.0,4.3,14.3,574.0,824.39,661.89
2018,2,15,14,45,946.5,63.5,4.25,14.3,537.0,777.88,628.57
2018,2,15,15,0,931.0,62.0,4.2,14.3,500.0,729.33,593.36
2018,2,15,15,15,911.5,60.0,4.2,14.3,458.0,675.81,554.0
2018,2,15,15,30,892.0,58.0,4.2,14.3,416.0,621.22,510.61
2018,2,15,15,45,863.0,55.5,3.9,13.9,369.5,559.93,460.54
2018,2,15,16,0,834.0,53.0,3.6,13.5,323.0,499.19,409.42
2018,2,15,16,15,789.5,49.5,3.5,13.0,273.5,433.51,353.08
2018,2,15,16,30,745.0,46.0,3.4,12.5,224.0,367.77,294.77
2018,2,15,16,45,673.5,41.0,3.3,11.95,174.5,294.18,228.79
2018,2,15,17,0,602.0,36.0,3.2,11.4,125.0,227.45,167.49
2018,2,15,17,15,461.5,29.0,3.2,11.2,82.0,149.56,97.47
2018,2,15,17,30,321.0,22.0,3.2,11.0,39.0,85.03,0.0
2018,2,15,17,45,160.5,11.0,3.2,10.8,19.5,29.9,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.4,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.5,9.0,19.29,0.0
2018,2,16,7,15,258.0,20.0,1.6,9.8,40.0,69.29,0.0
2018,2,16,7,30,422.0,31.0,1.7,10.1,71.0,141.16,90.84
2018,2,16,7,45,521.0,37.0,1.75,10.35,116.0,202.44,148.7
2018,2,16,8,0,620.0,43.0,1.8,10.6,161.0,272.95,212.01
2018,2,16,8,15,678.5,48.0,1.9,10.95,210.0,338.17,271.12
2018,2,16,8,30,737.0,53.0,2.0,11.3,259.0,408.5,332.85
2018,2,16,8,45,774.5,56.5,2.05,11.6,306.5,471.02,386.49
2018,2,16,9,0,812.0,60.0,2.1,11.9,354.0,535.5,439.77
2018,2,16,9,15,838.5,62.5,2.1,12.2,398.0,593.62,486.1
2018,2,16,9,30,865.0,65.0,2.1,12.5,442.0,647.51,527.79
2018,2,16,9,45,884.0,66.5,2.1,12.85,481.0,698.55,564.42
2018,2,16,10,0,903.0,68.0,2.1,13.2,520.0,748.31,598.67
2018,2,16,10,15,915.5,69.5,2.1,13.4,553.0,791.47,627.86
2018,2,16,10,30,928.0,71.0,2.1,13.6,586.0,832.28,655.03
2018,2,16,10,45,936.5,72.5,2.15,13.85,612.0,867.17,678.07
2018,2,16,11,0,945.0,74.0,2.2,14.1,638.0,899.0,698.9
2018,2,16,11,15,950.5,75.0,2.2,14.25,656.5,924.37,714.97
2018,2,16,11,30,956.0,76.0,2.2,14.4,675.0,946.2,728.66
2018,2,16,11,45,958.5,76.5,2.15,14.55,685.5,961.06,737.12
2018,2,16,12,0,961.0,77.0,2.1,14.7,696.0,972.08,743.11
2018,2,16,12,15,962.5,77.5,2.15,14.8,699.0,978.3,747.32
2018,2,16,12,30,964.0,78.0,2.2,14.9,702.0,980.56,749.07
2018,2,16,12,45,963.0,77.5,2.2,15.05,696.5,975.37,745.27
2018,2,16,13,0,962.0,77.0,2.2,15.2,691.0,966.25,739.04
2018,2,16,13,15,958.5,76.5,2.25,15.2,677.5,951.02,729.78
2018,2,16,13,30,955.0,76.0,2.3,15.2,664.0,932.03,718.07
2018,2,16,13,45,948.0,75.5,2.4,15.25,642.5,906.42,702.17
2018,2,16,14,0,941.0,75.0,2.5,15.3,621.0,877.45,683.84
2018,2,16,14,15,930.5,73.0,2.55,15.25,591.5,840.69,659.69
2018,2,16,14,30,920.0,71.0,2.6,15.2,562.0,801.17,633.34
2018,2,16,14,45,904.5,69.5,2.65,15.2,526.0,756.02,602.43
2018,2,16,15,0,889.0,68.0,2.7,15.2,490.0,708.96,569.64
2018,2,16,15,15,868.0,66.0,2.7,15.2,449.0,656.07,531.23
2018,2,16,15,30,847.0,64.0,2.7,15.2,408.0,606.27,492.28
2018,2,16,15,45,817.5,61.0,2.75,14.8,362.0,545.58,444.6
2018,2,16,16,0,788.0,58.0,2.8,14.4,316.0,485.55,395.64
2018,2,16,16,15,744.5,53.5,2.75,13.9,267.5,418.35,338.99
2018,2,16,16,30,701.0,49.0,2.7,13.4,219.0,354.1,282.72
2018,2,16,16,45,569.0,43.5,2.65,12.9,161.5,260.65,202.49
2018,2,16,17,0,437.0,38.0,2.6,12.4,104.0,182.99,135.23
2018,2,16,17,15,363.5,30.5,2.7,12.15,71.5,130.49,86.4
2018,2,16,17,30,290.0,23.0,2.8,11.9,39.0,81.2,6.04
2018,2,16,17,45,145.0,11.5,2.85,11.65,19.5,28.61,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,10.1,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,10.2,10.0,18.94,0.0
2018,2,17,7,15,250.5,20.5,1.2,10.4,41.5,69.37,0.0
2018,2,17,7,30,411.0,32.0,1.3,10.6,73.0,140.28,91.69
2018,2,17,7,45,509.0,39.0,1.35,10.8,118.5,201.99,148.68
2018,2,17,8,0,607.0,46.0,1.4,11.0,164.0,272.71,211.69
2018,2,17,8,15,666.5,51.0,1.4,11.35,213.0,337.9,270.02
2018,2,17,8,30,726.0,56.0,1.4,11.7,262.0,408.27,330.82
2018,2,17,8,45,765.0,59.0,1.45,12.05,309.0,470.62,383.52
2018,2,17,9,0,804.0,62.0,1.5,12.4,356.0,535.05,435.94
2018,2,17,9,15,831.5,64.5,1.5,12.75,400.5,593.55,481.68
2018,2,17,9,30,859.0,67.0,1.5,13.1,445.0,647.89,522.87
2018,2,17,9,45,879.5,67.5,1.45,13.45,484.0,698.62,558.11
2018,2,17,10,0,900.0,68.0,1.4,13.8,523.0,748.2,590.98
2018,2,17,10,15,912.5,70.0,1.35,14.2,556.0,791.91,618.82
2018,2,17,10,30,925.0,72.0,1.3,14.6,589.0,833.28,644.49
2018,2,17,10,45,934.0,73.0,1.25,14.95,615.0,867.94,665.21
2018,2,17,11,0,943.0,74.0,1.2,15.3,641.0,899.58,683.65
2018,2,17,11,15,949.0,74.5,1.2,15.5,659.5,924.76,698.79
2018,2,17,11,30,955.0,75.0,1.2,15.7,678.0,946.43,711.66
2018,2,17,11,45,958.0,75.5,1.2,15.95,688.5,961.73,720.29
2018,2,17,12,0,961.0,76.0,1.2,16.2,699.0,973.21,726.59
2018,2,17,12,15,962.0,76.0,1.3,16.25,701.5,978.35,731.21
2018,2,17,12,30,963.0,76.0,1.4,16.3,704.0,979.54,733.42
2018,2,17,12,45,962.0,75.0,1.5,16.35,698.0,973.73,731.16
2018,2,17,13,0,961.0,74.0,1.6,16.4,692.0,963.99,726.43
2018,2,17,13,15,956.5,73.5,1.75,16.3,678.0,947.83,718.54
2018,2,17,13,30,952.0,73.0,1.9,16.2,664.0,927.95,708.06
2018,2,17,13,45,945.0,72.0,2.0,16.15,642.0,901.74,692.41
2018,2,17,14,0,938.0,71.0,2.1,16.1,620.0,872.18,674.33
2018,2,17,14,15,927.0,70.0,2.25,15.9,591.0,836.23,652.35
2018,2,17,14,30,916.0,69.0,2.4,15.7,562.0,797.55,627.97
2018,2,17,14,45,901.0,68.0,2.55,15.5,526.5,753.42,599.07
2018,2,17,15,0,886.0,67.0,2.7,15.3,491.0,707.36,568.08
2018,2,17,15,15,866.0,64.5,2.7,15.3,450.0,654.55,529.9
2018,2,17,15,30,846.0,62.0,2.7,15.3,409.0,600.85,488.15
2018,2,17,15,45,815.5,59.0,3.0,14.75,363.0,543.45,443.93
2018,2,17,16,0,785.0,56.0,3.3,14.2,317.0,482.94,395.17
2018,2,17,16,15,739.5,52.5,3.3,13.75,268.5,416.0,338.46
2018,2,17,16,30,694.0,49.0,3.3,13.3,220.0,352.22,282.36
2018,2,17,16,45,622.5,44.5,3.35,12.85,172.5,281.59,219.43
2018,2,17,17,0,551.0,40.0,3.4,12.4,125.0,219.76,162.87
2018,2,17,17,15,416.0,31.5,3.55,12.15,82.5,144.47,96.59
2018,2,17,17,30,281.0,23.0,3.7,11.9,40.0,80.41,15.82
2018,2,17,17,45,140.5,11.5,3.8,11.6,20.0,28.17,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,18,6,45,3.5,1.5,5.75,9.75,1.5,0.0,0.0
2018,2,18,7,0,7.0,3.0,5.9,9.9,3.0,3.67,0.0
2018,2,18,7,15,31.5,13.5,6.3,10.05,16.5,20.96,0.0
2018,2,18,7,30,56.0,24.0,6.7,10.2,30.0,41.97,26.46
2018,2,18,7,45,110.0,39.0,7.1,10.3,58.0,77.8,57.44
2018,2,18,8,0,164.0,54.0,7.5,10.4,86.0,119.74,94.38
2018,2,18,8,15,119.5,66.5,7.55,10.5,93.5,124.58,101.0
2018,2,18,8,30,75.0,79.0,7.6,10.6,101.0,118.36,96.79
2018,2,18,8,45,53.5,103.5,7.65,10.65,120.5,131.52,108.35
2018,2,18,9,0,32.0,128.0,7.7,10.7,140.0,148.0,122.16
2018,2,18,9,15,107.0,153.5,7.7,10.8,200.0,230.97,193.67
2018,2,18,9,30,182.0,179.0,7.7,10.9,260.0,313.45,264.03
2018,2,18,9,45,379.0,164.0,7.7,11.0,351.5,462.25,390.87
2018,2,18,10,0,576.0,149.0,7.7,11.1,443.0,606.43,511.39
2018,2,18,10,15,611.0,150.0,7.8,11.2,479.0,661.17,555.25
2018,2,18,10,30,646.0,151.0,7.9,11.3,515.0,711.23,595.24
2018,2,18,10,45,527.0,187.5,8.0,11.35,493.0,666.59,556.5
2018,2,18,11,0,408.0,224.0,8.1,11.4,471.0,619.01,515.05
2018,2,18,11,15,519.0,201.5,8.2,11.45,525.5,700.54,582.67
2018,2,18,11,30,630.0,179.0,8.3,11.5,580.0,789.35,654.42
2018,2,18,11,45,787.5,136.0,8.45,11.55,645.0,892.22,734.14
2018,2,18,12,0,945.0,93.0,8.6,11.6,710.0,981.04,801.99
2018,2,18,12,15,900.5,107.0,8.7,11.5,696.5,968.6,792.65
2018,2,18,12,30,856.0,121.0,8.8,11.4,683.0,944.04,774.49
2018,2,18,12,45,864.5,116.0,8.95,11.35,679.5,942.72,774.36
2018,2,18,13,0,873.0,111.0,9.1,11.3,676.0,937.62,771.4
2018,2,18,13,15,844.5,118.5,9.15,11.2,656.0,909.88,750.87
2018,2,18,13,30,816.0,126.0,9.2,11.1,636.0,879.18,728.13
2018,2,18,13,45,591.0,174.0,9.3,10.95,537.0,727.03,608.55
2018,2,18,14,0,366.0,222.0,9.4,10.8,438.0,559.4,469.39
2018,2,18,14,15,509.0,175.0,9.45,10.65,459.5,624.27,526.82
2018,2,18,14,30,652.0,128.0,9.5,10.5,481.0,671.55,569.05
2018,2,18,14,45,722.0,112.5,9.6,10.35,480.5,682.16,579.27
2018,2,18,15,0,792.0,97.0,9.7,10.2,480.0,682.2,581.07
2018,2,18,15,15,758.5,94.5,9.7,10.2,436.0,626.26,534.34
2018,2,18,15,30,725.0,92.0,9.7,10.2,392.0,568.0,485.0
2018,2,18,15,45,600.0,98.0,9.7,9.85,328.0,467.68,399.4
2018,2,18,16,0,475.0,104.0,9.7,9.5,264.0,374.12,318.34
2018,2,18,16,15,382.0,96.5,9.6,9.3,212.5,296.48,250.01
2018,2,18,16,30,289.0,89.0,9.5,9.1,161.0,227.99,189.16
2018,2,18,16,45,343.5,70.5,9.45,8.85,138.0,210.16,169.62
2018,2,18,17,0,398.0,52.0,9.4,8.6,115.0,186.56,142.94
2018,2,18,17,15,284.5,39.0,9.35,8.45,76.0,120.14,83.67
2018,2,18,17,30,171.0,26.0,9.3,8.3,37.0,64.09,18.99
2018,2,18,17,45,85.5,13.0,9.25,8.15,18.5,22.93,0.0
2018,2,18,18,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,6.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,6.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,6.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,5.65,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,5.7,7.0,7.97,0.0
2018,2,19,7,15,105.0,23.5,8.65,5.85,34.5,48.2,9.54
2018,2,19,7,30,199.0,40.0,8.6,6.0,62.0,99.41,69.71
2018,2,19,7,45,389.5,47.0,8.6,6.15,117.0,176.82,135.7
2018,2,19,8,0,580.0,54.0,8.6,6.3,172.0,275.99,223.0
2018,2,19,8,15,644.5,59.5,8.5,6.45,222.0,342.6,285.71
2018,2,19,8,30,709.0,65.0,8.4,6.6,272.0,415.09,352.42
2018,2,19,8,45,752.0,68.5,8.3,6.8,321.0,477.75,409.42
2018,2,19,9,0,795.0,72.0,8.2,7.0,370.0,544.83,468.52
2018,2,19,9,15,824.5,74.0,8.05,7.15,415.0,603.95,519.45
2018,2,19,9,30,854.0,76.0,7.9,7.3,460.0,663.36,569.25
2018,2,19,9,45,875.0,77.0,7.75,7.45,499.5,715.55,610.73
2018,2,19,10,0,896.0,78.0,7.6,7.6,539.0,761.33,645.41
2018,2,19,10,15,908.5,79.5,7.45,7.65,572.0,804.43,677.77
2018,2,19,10,30,921.0,81.0,7.3,7.7,605.0,845.18,707.91
2018,2,19,10,45,929.5,82.5,7.15,7.8,631.0,879.98,732.98
2018,2,19,11,0,938.0,84.0,7.0,7.9,657.0,911.74,755.51
2018,2,19,11,15,943.5,85.0,6.95,7.95,675.5,937.02,773.56
2018,2,19,11,30,949.0,86.0,6.9,8.0,694.0,958.77,788.97
2018,2,19,11,45,953.0,86.0,6.8,8.05,705.0,974.32,799.49
2018,2,19,12,0,957.0,86.0,6.7,8.1,716.0,986.07,807.25
2018,2,19,12,15,958.5,86.0,6.75,8.2,718.5,991.63,811.16
2018,2,19,12,30,960.0,86.0,6.8,8.3,721.0,993.23,812.31
2018,2,19,12,45,959.0,85.5,6.8,8.35,715.5,987.98,808.35
2018,2,19,13,0,958.0,85.0,6.8,8.4,710.0,978.79,801.63
2018,2,19,13,15,893.0,103.5,6.9,8.5,676.5,938.04,771.43
2018,2,19,13,30,828.0,122.0,7.0,8.6,643.0,887.1,733.34
2018,2,19,13,45,862.0,107.5,7.1,8.7,634.0,882.94,731.31
2018,2,19,14,0,896.0,93.0,7.2,8.8,625.0,866.9,720.0
2018,2,19,14,15,907.0,85.0,7.2,8.8,602.0,841.61,701.48
2018,2,19,14,30,918.0,77.0,7.2,8.8,579.0,812.28,679.83
2018,2,19,14,45,904.0,75.5,7.25,8.85,543.5,768.03,646.3
2018,2,19,15,0,890.0,74.0,7.3,8.9,508.0,721.76,610.87
2018,2,19,15,15,869.0,71.5,7.3,8.9,466.0,672.27,571.94
2018,2,19,15,30,848.0,69.0,7.3,8.9,424.0,617.1,525.77
2018,2,19,15,45,819.0,65.5,7.1,8.8,377.5,555.66,473.12
2018,2,19,16,0,790.0,62.0,6.9,8.7,331.0,494.84,419.64
2018,2,19,16,15,747.5,58.0,6.65,8.5,282.0,428.1,359.85
2018,2,19,16,30,705.0,54.0,6.4,8.3,233.0,364.16,300.86
2018,2,19,16,45,629.0,48.5,6.15,8.05,183.0,289.75,232.32
2018,2,19,17,0,553.0,43.0,5.9,7.8,133.0,224.8,171.39
2018,2,19,17,15,417.5,34.0,5.85,7.65,88.5,148.18,102.87
2018,2,19,17,30,282.0,25.0,5.8,7.5,44.0,84.03,31.56
2018,2,19,17,45,151.5,14.0,5.75,7.3,23.0,32.14,0.0
2018,2,19,18,0,21.0,3.0,5.7,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,7.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,6,45,64.5,6.5,2.25,5.65,7.5,0.0,0.0
2018,2,20,7,0,129.0,13.0,2.2,5.8,15.0,27.79,0.0
2018,2,20,7,15,275.0,24.0,2.15,6.1,48.5,79.97,26.12
2018,2,20,7,30,421.0,35.0,2.1,6.4,82.0,147.83,102.08
2018,2,20,7,45,528.0,41.5,2.05,6.65,130.5,213.07,161.42
2018,2,20,8,0,635.0,48.0,2.0,6.9,179.0,288.51,229.28
2018,2,20,8,15,686.0,52.5,1.9,7.1,227.5,351.72,287.17
2018,2,20,8,30,737.0,57.0,1.8,7.3,276.0,419.14,346.64
2018,2,20,8,45,535.5,97.0,1.7,7.45,270.0,399.87,333.58
2018,2,20,9,0,334.0,137.0,1.6,7.6,264.0,345.12,289.16
2018,2,20,9,15,324.0,158.5,1.65,7.75,293.5,379.23,317.46
2018,2,20,9,30,314.0,180.0,1.7,7.9,323.0,411.62,343.07
2018,2,20,9,45,425.5,172.0,1.75,8.1,383.0,505.21,418.63
2018,2,20,10,0,537.0,164.0,1.8,8.3,443.0,596.79,490.48
2018,2,20,10,15,715.5,125.5,1.95,8.4,521.5,718.27,584.6
2018,2,20,10,30,894.0,87.0,2.1,8.5,600.0,832.55,667.39
2018,2,20,10,45,914.0,85.0,2.3,8.65,629.0,872.17,695.14
2018,2,20,11,0,934.0,83.0,2.5,8.8,658.0,909.37,721.84
2018,2,20,11,15,939.0,84.5,2.6,8.85,676.5,934.73,739.45
2018,2,20,11,30,944.0,86.0,2.7,8.9,695.0,956.55,754.75
2018,2,20,11,45,946.5,86.0,2.8,8.95,705.0,970.67,764.75
2018,2,20,12,0,949.0,86.0,2.9,9.0,715.0,980.98,772.29
2018,2,20,12,15,950.0,86.0,3.1,9.0,717.5,986.02,777.32
2018,2,20,12,30,951.0,86.0,3.3,9.0,720.0,987.14,779.71
2018,2,20,12,45,950.5,85.0,3.45,9.0,714.0,981.76,777.22
2018,2,20,13,0,950.0,84.0,3.6,9.0,708.0,972.46,772.08
2018,2,20,13,15,946.0,83.5,3.75,9.0,694.0,956.74,762.41
2018,2,20,13,30,942.0,83.0,3.9,9.0,680.0,937.31,750.13
2018,2,20,13,45,935.0,82.0,4.1,8.95,658.0,911.1,733.3
2018,2,20,14,0,928.0,81.0,4.3,8.9,636.0,881.58,714.47
2018,2,20,14,15,900.0,84.0,4.4,8.85,601.5,836.54,683.04
2018,2,20,14,30,872.0,87.0,4.5,8.8,567.0,795.6,654.36
2018,2,20,14,45,559.0,144.0,4.65,8.7,444.5,597.95,500.29
2018,2,20,15,0,246.0,201.0,4.8,8.6,322.0,401.8,337.3
2018,2,20,15,15,197.0,186.0,4.8,8.6,278.0,332.19,279.97
2018,2,20,15,30,148.0,171.0,4.8,8.6,234.0,276.56,232.99
2018,2,20,15,45,163.0,154.0,4.9,8.35,216.0,259.68,219.34
2018,2,20,16,0,178.0,137.0,5.0,8.1,198.0,241.06,203.55
2018,2,20,16,15,119.5,110.5,4.9,7.9,149.0,175.01,146.36
2018,2,20,16,30,61.0,84.0,4.8,7.7,100.0,109.95,89.82
2018,2,20,16,45,51.5,66.5,4.7,7.5,78.0,85.21,67.69
2018,2,20,17,0,42.0,49.0,4.6,7.3,56.0,61.51,46.32
2018,2,20,17,15,32.5,33.5,4.5,7.2,38.0,44.07,30.19
2018,2,20,17,30,23.0,18.0,4.4,7.1,20.0,23.2,7.6
2018,2,20,17,45,19.5,10.5,4.3,7.0,11.0,12.44,0.0
2018,2,20,18,0,16.0,3.0,4.2,6.9,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,4.15,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,4.5,1.75,6.9,4.5,0.0,0.0
2018,2,21,7,0,22.0,9.0,1.8,7.0,9.0,11.24,0.0
2018,2,21,7,15,187.0,24.0,1.95,7.1,44.5,64.6,25.98
2018,2,21,7,30,352.0,39.0,2.1,7.2,80.0,135.88,95.13
2018,2,21,7,45,458.5,46.5,2.25,7.3,126.5,198.51,151.29
2018,2,21,8,0,565.0,54.0,2.4,7.4,173.0,272.92,217.92
2018,2,21,8,15,633.5,58.0,2.45,7.5,223.5,338.96,277.92
2018,2,21,8,30,702.0,62.0,2.5,7.6,274.0,409.8,340.63
2018,2,21,8,45,743.5,65.0,2.5,7.65,322.0,472.82,395.33
2018,2,21,9,0,785.0,68.0,2.5,7.7,370.0,538.21,450.19
2018,2,21,9,15,815.5,70.0,2.55,7.95,415.0,597.55,498.42
2018,2,21,9,30,846.0,72.0,2.6,8.2,460.0,657.35,545.58
2018,2,21,9,45,869.5,72.5,2.6,8.5,500.5,705.69,580.81
2018,2,21,10,0,893.0,73.0,2.6,8.8,541.0,757.45,617.49
2018,2,21,10,15,906.0,75.0,2.4,9.0,574.5,801.52,646.59
2018,2,21,10,30,919.0,77.0,2.2,9.2,608.0,843.27,673.25
2018,2,21,10,45,927.5,78.0,2.05,9.45,634.0,877.48,694.16
2018,2,21,11,0,936.0,79.0,1.9,9.7,660.0,908.64,712.53
2018,2,21,11,15,941.5,80.5,1.55,9.85,679.0,934.48,724.37
2018,2,21,11,30,947.0,82.0,1.2,10.0,698.0,956.8,732.61
2018,2,21,11,45,816.5,126.5,0.85,10.15,663.5,908.63,692.52
2018,2,21,12,0,686.0,171.0,0.5,10.3,629.0,850.84,646.77
2018,2,21,12,15,617.0,193.5,0.7,10.45,606.5,814.54,626.2
2018,2,21,12,30,548.0,216.0,0.9,10.6,584.0,770.41,597.43
2018,2,21,12,45,643.5,182.5,1.15,10.75,611.0,824.59,640.8
2018,2,21,13,0,739.0,149.0,1.4,10.9,638.0,869.01,674.32
2018,2,21,13,15,837.5,116.5,1.6,10.95,660.0,906.79,702.9
2018,2,21,13,30,936.0,84.0,1.8,11.0,682.0,935.17,725.11
2018,2,21,13,45,927.0,84.0,2.05,11.05,659.5,908.46,709.84
2018,2,21,14,0,918.0,84.0,2.3,11.1,637.0,878.54,692.39
2018,2,21,14,15,906.0,83.0,2.35,11.05,607.5,842.0,668.22
2018,2,21,14,30,894.0,82.0,2.4,11.0,578.0,802.84,641.94
2018,2,21,14,45,877.0,81.0,2.5,11.0,542.0,762.88,614.96
2018,2,21,15,0,860.0,80.0,2.6,11.0,506.0,715.44,581.89
2018,2,21,15,15,838.5,76.5,2.6,11.0,464.0,660.62,541.49
