Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,30,817.0,73.0,2.6,11.0,422.0,605.08,498.09
2018,2,21,15,45,779.0,72.0,2.85,10.8,375.5,542.46,448.81
2018,2,21,16,0,741.0,71.0,3.1,10.6,329.0,481.29,398.68
2018,2,21,16,15,694.0,66.5,3.15,10.3,280.0,415.79,342.88
2018,2,21,16,30,647.0,62.0,3.2,10.0,231.0,352.02,286.69
2018,2,21,16,45,584.0,54.5,3.25,9.7,183.0,283.07,224.87
2018,2,21,17,0,521.0,47.0,3.3,9.4,135.0,220.38,167.32
2018,2,21,17,15,413.5,37.0,3.4,9.15,92.5,150.94,105.44
2018,2,21,17,30,306.0,27.0,3.5,8.9,50.0,91.88,43.87
2018,2,21,17,45,165.0,15.0,3.6,8.6,26.0,35.01,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.3,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,8.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,7.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,7.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.0,5.95,7.2,5.5,0.0,0.0
2018,2,22,7,0,20.0,10.0,6.1,7.4,11.0,11.98,0.0
2018,2,22,7,15,184.5,26.0,6.2,7.6,47.5,67.16,31.45
2018,2,22,7,30,349.0,42.0,6.3,7.8,84.0,138.66,98.22
2018,2,22,7,45,474.5,47.5,6.45,8.0,133.5,205.29,157.57
2018,2,22,8,0,600.0,53.0,6.6,8.2,183.0,285.59,229.87
2018,2,22,8,15,657.5,58.0,6.6,8.35,232.5,350.28,290.15
2018,2,22,8,30,715.0,63.0,6.6,8.5,282.0,418.59,352.31
2018,2,22,8,45,754.0,67.0,6.6,8.65,330.5,482.23,409.1
2018,2,22,9,0,793.0,71.0,6.6,8.8,379.0,548.0,466.06
2018,2,22,9,15,819.0,73.5,6.6,9.0,423.5,605.65,514.78
2018,2,22,9,30,845.0,76.0,6.6,9.2,468.0,663.33,562.25
2018,2,22,9,45,864.0,78.0,6.6,9.35,507.5,715.1,602.52
2018,2,22,10,0,883.0,80.0,6.6,9.5,547.0,760.33,636.47
2018,2,22,10,15,893.5,82.5,6.65,9.6,579.5,802.72,668.17
2018,2,22,10,30,904.0,85.0,6.7,9.7,612.0,842.66,697.76
2018,2,22,10,45,828.5,112.5,6.8,9.75,611.5,842.83,696.84
2018,2,22,11,0,753.0,140.0,6.9,9.8,611.0,833.6,688.97
2018,2,22,11,15,532.5,189.0,7.05,9.85,526.5,702.69,584.67
2018,2,22,11,30,312.0,238.0,7.2,9.9,442.0,553.4,460.46
2018,2,22,11,45,171.0,237.5,7.35,9.95,349.5,413.83,344.12
2018,2,22,12,0,30.0,237.0,7.5,10.0,257.0,270.91,221.99
2018,2,22,12,15,96.0,267.0,7.65,10.0,331.5,365.83,302.46
2018,2,22,12,30,162.0,297.0,7.8,10.0,406.0,475.4,393.15
2018,2,22,12,45,331.0,266.0,8.0,10.0,487.0,610.04,506.8
2018,2,22,13,0,500.0,235.0,8.2,10.0,568.0,741.51,615.7
2018,2,22,13,15,370.5,254.0,8.4,9.95,498.0,624.96,520.43
2018,2,22,13,30,241.0,273.0,8.6,9.9,428.0,525.18,437.11
2018,2,22,13,45,137.0,247.0,8.8,9.85,334.5,386.77,322.33
2018,2,22,14,0,33.0,221.0,9.0,9.8,241.0,254.31,209.88
2018,2,22,14,15,85.5,185.0,9.1,9.75,233.5,267.9,223.82
2018,2,22,14,30,138.0,149.0,9.2,9.7,226.0,266.63,225.11
2018,2,22,14,45,332.0,153.0,9.3,9.6,323.0,434.12,369.91
2018,2,22,15,0,526.0,157.0,9.4,9.5,420.0,562.99,479.68
2018,2,22,15,15,299.5,153.0,9.4,9.5,300.0,372.99,318.0
2018,2,22,15,30,73.0,149.0,9.4,9.5,180.0,196.5,164.62
2018,2,22,15,45,81.5,127.5,9.4,9.25,159.0,182.53,153.19
2018,2,22,16,0,90.0,106.0,9.4,9.0,138.0,159.59,133.62
2018,2,22,16,15,319.5,88.0,9.25,8.85,177.0,258.6,218.64
2018,2,22,16,30,549.0,70.0,9.1,8.7,216.0,320.18,266.67
2018,2,22,16,45,471.5,61.0,9.0,8.5,168.0,249.59,202.15
2018,2,22,17,0,394.0,52.0,8.9,8.3,120.0,187.12,144.75
2018,2,22,17,15,341.0,41.5,8.8,8.2,86.5,137.78,98.28
2018,2,22,17,30,288.0,31.0,8.7,8.1,53.0,92.79,48.41
2018,2,22,17,45,152.0,16.5,8.6,8.0,27.5,34.92,0.0
2018,2,22,18,0,16.0,2.0,8.5,7.9,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,8.45,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,7.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,7.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,6.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,5.0,5.3,8.0,0.0,0.0
2018,2,23,7,0,104.0,13.0,5.0,5.6,16.0,25.32,0.0
2018,2,23,7,15,234.5,27.0,5.15,5.95,51.5,78.84,41.07
2018,2,23,7,30,365.0,41.0,5.3,6.3,87.0,142.45,101.88
2018,2,23,7,45,529.0,44.0,5.45,6.6,143.5,219.13,168.95
2018,2,23,8,0,693.0,47.0,5.6,6.9,200.0,312.65,252.24
2018,2,23,8,15,748.5,51.0,5.6,7.1,252.5,380.79,315.9
2018,2,23,8,30,804.0,55.0,5.6,7.3,305.0,453.57,381.89
2018,2,23,8,45,837.0,58.0,5.6,7.45,354.5,517.52,438.85
2018,2,23,9,0,870.0,61.0,5.6,7.6,404.0,579.44,492.45
2018,2,23,9,15,892.5,64.0,5.5,7.8,450.0,638.63,541.74
2018,2,23,9,30,915.0,67.0,5.4,8.0,496.0,697.38,588.78
2018,2,23,9,45,930.5,69.0,5.35,8.15,536.0,749.14,627.43
2018,2,23,10,0,946.0,71.0,5.3,8.3,576.0,799.17,664.12
2018,2,23,10,15,957.0,73.0,5.25,8.5,610.0,843.62,695.87
2018,2,23,10,30,968.0,75.0,5.2,8.7,644.0,885.44,725.25
2018,2,23,10,45,974.0,76.5,5.15,8.9,669.5,919.54,748.56
2018,2,23,11,0,980.0,78.0,5.1,9.1,695.0,950.28,769.24
2018,2,23,11,15,983.0,78.5,5.1,9.25,712.5,973.62,784.94
2018,2,23,11,30,986.0,79.0,5.1,9.4,730.0,993.17,797.95
2018,2,23,11,45,987.5,80.0,5.1,9.55,740.0,1008.04,807.67
2018,2,23,12,0,989.0,81.0,5.1,9.7,750.0,1018.89,814.62
2018,2,23,12,15,987.5,82.0,5.1,9.85,752.0,1022.87,816.79
2018,2,23,12,30,986.0,83.0,5.1,10.0,754.0,1022.75,816.2
2018,2,23,12,45,982.5,84.0,5.1,10.1,747.5,1016.68,811.68
2018,2,23,13,0,979.0,85.0,5.1,10.2,741.0,1006.6,804.45
2018,2,23,13,15,974.5,84.5,5.1,10.3,726.5,989.89,792.6
2018,2,23,13,30,970.0,84.0,5.1,10.4,712.0,969.37,778.12
2018,2,23,13,45,962.5,83.5,5.05,10.45,689.5,942.54,758.89
2018,2,23,14,0,955.0,83.0,5.0,10.5,667.0,912.3,737.23
2018,2,23,14,15,944.5,81.0,4.95,10.5,636.5,874.61,710.17
2018,2,23,14,30,934.0,79.0,4.9,10.5,606.0,834.08,680.9
2018,2,23,14,45,919.0,77.5,4.8,10.55,569.0,788.14,646.93
2018,2,23,15,0,904.0,76.0,4.7,10.6,532.0,740.2,611.2
2018,2,23,15,15,884.0,73.5,4.7,10.6,489.5,686.01,570.8
2018,2,23,15,30,864.0,71.0,4.7,10.6,447.0,634.71,529.48
2018,2,23,15,45,834.0,68.0,4.65,10.4,399.0,572.04,478.14
2018,2,23,16,0,804.0,65.0,4.6,10.2,351.0,510.04,425.8
2018,2,23,16,15,760.0,61.0,4.45,9.75,300.5,441.31,366.46
2018,2,23,16,30,716.0,57.0,4.3,9.3,250.0,375.55,307.76
2018,2,23,16,45,650.5,51.5,4.2,8.9,199.5,303.7,242.7
2018,2,23,17,0,585.0,46.0,4.1,8.5,149.0,239.93,183.42
2018,2,23,17,15,471.5,37.5,4.1,8.25,103.5,166.46,117.6
2018,2,23,17,30,358.0,29.0,4.1,8.0,58.0,105.08,57.12
2018,2,23,17,45,202.0,17.5,4.15,7.75,31.5,42.32,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.5,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.35,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.7,23.0,36.46,0.0
2018,2,24,7,15,295.5,29.0,3.85,7.05,60.0,93.26,51.76
2018,2,24,7,30,438.0,40.0,4.0,7.4,97.0,160.3,114.23
2018,2,24,7,45,506.0,48.5,4.2,7.75,141.5,217.93,167.84
2018,2,24,8,0,574.0,57.0,4.4,8.1,186.0,282.94,227.81
2018,2,24,8,15,560.5,71.5,4.4,8.35,222.0,326.94,270.23
2018,2,24,8,30,547.0,86.0,4.4,8.6,258.0,368.4,308.62
2018,2,24,8,45,479.0,108.5,4.45,8.8,276.5,383.6,323.46
2018,2,24,9,0,411.0,131.0,4.5,9.0,295.0,394.15,332.84
2018,2,24,9,15,436.5,141.5,4.55,9.2,333.0,442.51,373.28
2018,2,24,9,30,462.0,152.0,4.6,9.4,371.0,492.03,413.72
2018,2,24,9,45,637.0,126.0,4.65,9.6,454.0,614.01,513.81
2018,2,24,10,0,812.0,100.0,4.7,9.8,537.0,739.33,611.8
2018,2,24,10,15,839.0,98.0,4.8,9.95,573.0,787.76,647.15
2018,2,24,10,30,866.0,96.0,4.9,10.1,609.0,834.86,681.61
2018,2,24,10,45,831.5,111.0,5.0,10.25,620.5,847.65,690.07
2018,2,24,11,0,797.0,126.0,5.1,10.4,632.0,855.1,694.85
2018,2,24,11,15,730.0,153.0,5.2,10.4,626.5,847.42,688.82
2018,2,24,11,30,663.0,180.0,5.3,10.4,621.0,829.13,674.98
2018,2,24,11,45,631.0,195.5,5.35,10.4,620.0,825.19,671.9
2018,2,24,12,0,599.0,211.0,5.4,10.4,619.0,817.5,665.26
2018,2,24,12,15,600.0,211.0,5.5,10.4,621.0,821.23,668.54
2018,2,24,12,30,601.0,211.0,5.6,10.4,623.0,822.2,669.76
2018,2,24,12,45,563.0,223.5,5.75,10.45,606.5,793.56,647.7
2018,2,24,13,0,525.0,236.0,5.9,10.5,590.0,767.44,627.43
2018,2,24,13,15,478.5,246.5,6.0,10.55,564.5,729.63,597.71
2018,2,24,13,30,432.0,257.0,6.1,10.6,539.0,690.82,567.04
2018,2,24,13,45,411.5,253.5,6.25,10.65,515.0,646.88,533.49
2018,2,24,14,0,391.0,250.0,6.4,10.7,491.0,615.11,508.87
2018,2,24,14,15,403.0,227.0,6.5,10.7,465.5,599.49,497.74
2018,2,24,14,30,415.0,204.0,6.6,10.7,440.0,569.81,475.47
2018,2,24,14,45,555.0,159.0,6.65,10.75,453.5,609.8,511.35
2018,2,24,15,0,695.0,114.0,6.7,10.8,467.0,642.85,540.59
2018,2,24,15,15,640.0,116.5,6.7,10.8,421.5,578.24,487.46
2018,2,24,15,30,585.0,119.0,6.7,10.8,376.0,516.01,435.69
2018,2,24,15,45,533.0,114.5,6.75,10.6,329.5,447.3,378.29
2018,2,24,16,0,481.0,110.0,6.8,10.4,283.0,386.95,326.58
2018,2,24,16,15,530.5,90.0,6.65,10.15,256.0,365.46,306.42
2018,2,24,16,30,580.0,70.0,6.5,9.9,229.0,334.43,276.32
2018,2,24,16,45,490.0,63.0,6.35,9.65,178.5,259.33,208.95
2018,2,24,17,0,400.0,56.0,6.2,9.4,128.0,193.62,149.63
2018,2,24,17,15,332.5,45.0,6.15,9.2,92.0,139.54,100.21
2018,2,24,17,30,265.0,34.0,6.1,9.0,56.0,93.55,53.99
2018,2,24,17,45,145.0,19.5,6.0,8.75,30.5,37.09,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.0,2.3,6.65,12.5,0.0,0.0
2018,2,25,7,0,181.0,18.0,2.2,6.9,25.0,40.33,0.0
2018,2,25,7,15,332.0,28.5,2.2,7.2,64.5,101.08,58.54
2018,2,25,7,30,483.0,39.0,2.2,7.5,104.0,171.43,122.18
2018,2,25,7,45,563.0,46.0,2.2,7.8,152.5,233.95,179.46
2018,2,25,8,0,643.0,53.0,2.2,8.1,201.0,305.15,243.95
2018,2,25,8,15,698.5,57.5,2.2,8.45,252.0,370.05,302.5
2018,2,25,8,30,754.0,62.0,2.2,8.8,303.0,441.12,364.26
2018,2,25,8,45,788.5,65.5,2.25,9.2,352.0,504.16,417.65
2018,2,25,9,0,823.0,69.0,2.3,9.6,401.0,568.78,470.42
2018,2,25,9,15,848.0,71.5,2.3,9.85,446.0,627.43,516.83
2018,2,25,9,30,873.0,74.0,2.3,10.1,491.0,685.94,561.65
2018,2,25,9,45,892.0,75.0,2.25,10.35,531.0,733.09,594.31
2018,2,25,10,0,911.0,76.0,2.2,10.6,571.0,783.21,628.58
2018,2,25,10,15,923.0,77.0,2.2,10.75,604.0,826.1,657.59
2018,2,25,10,30,935.0,78.0,2.2,10.9,637.0,866.53,684.54
2018,2,25,10,45,943.5,79.5,2.2,11.05,663.5,901.85,707.64
2018,2,25,11,0,952.0,81.0,2.2,11.2,690.0,934.04,728.43
2018,2,25,11,15,958.0,82.0,2.3,11.3,709.0,960.07,746.12
2018,2,25,11,30,964.0,83.0,2.4,11.4,728.0,982.51,761.46
2018,2,25,11,45,967.0,83.0,2.5,11.45,738.5,997.25,771.79
2018,2,25,12,0,970.0,83.0,2.6,11.5,749.0,1008.09,779.65
2018,2,25,12,15,969.0,84.0,2.8,11.5,751.0,1012.38,784.33
2018,2,25,12,30,968.0,85.0,3.0,11.5,753.0,1012.63,786.36
2018,2,25,12,45,965.0,85.5,3.2,11.5,746.5,1006.4,783.96
2018,2,25,13,0,962.0,86.0,3.4,11.5,740.0,996.21,778.88
2018,2,25,13,15,959.0,85.0,3.6,11.5,726.0,980.37,769.84
2018,2,25,13,30,956.0,84.0,3.8,11.5,712.0,960.73,758.08
2018,2,25,13,45,950.5,83.0,4.0,11.5,690.0,935.2,742.03
2018,2,25,14,0,945.0,82.0,4.2,11.5,668.0,906.21,723.4
2018,2,25,14,15,936.5,80.5,4.35,11.4,639.0,870.86,700.35
2018,2,25,14,30,928.0,79.0,4.5,11.3,610.0,832.58,674.78
2018,2,25,14,45,914.5,77.0,4.7,11.25,573.5,787.21,643.57
2018,2,25,15,0,901.0,75.0,4.9,11.2,537.0,739.74,610.09
2018,2,25,15,15,881.5,72.5,4.9,11.2,494.5,685.81,569.89
2018,2,25,15,30,862.0,70.0,4.9,11.2,452.0,634.73,528.98
2018,2,25,15,45,832.0,67.5,5.2,10.85,404.5,572.52,479.31
2018,2,25,16,0,802.0,65.0,5.5,10.5,357.0,510.99,428.16
2018,2,25,16,15,756.0,61.5,5.4,10.2,306.0,441.73,368.0
2018,2,25,16,30,710.0,58.0,5.3,9.9,255.0,375.66,308.77
2018,2,25,16,45,591.0,50.0,5.15,9.65,192.0,282.8,226.77
2018,2,25,17,0,472.0,42.0,5.0,9.4,129.0,201.51,154.53
2018,2,25,17,15,383.5,35.5,4.85,9.15,92.0,143.02,101.66
2018,2,25,17,30,295.0,29.0,4.7,8.9,55.0,94.78,55.4
2018,2,25,17,45,164.5,17.5,4.55,8.7,30.0,37.78,0.0
2018,2,25,18,0,34.0,6.0,4.4,8.5,5.0,0.0,0.0
2018,2,25,18,15,17.0,3.0,4.35,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,9.25,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.4,9.2,3.0,2.86,0.0
2018,2,26,7,15,0.0,4.5,6.5,9.2,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,6.6,9.2,6.0,5.55,0.0
2018,2,26,7,45,0.0,7.5,6.7,9.2,7.5,6.94,0.34
2018,2,26,8,0,0.0,9.0,6.8,9.2,9.0,8.33,1.6
2018,2,26,8,15,0.0,19.5,6.8,9.15,19.5,18.07,10.15
2018,2,26,8,30,0.0,30.0,6.8,9.1,30.0,27.84,18.68
2018,2,26,8,45,17.0,76.5,6.85,9.1,83.5,83.29,66.98
2018,2,26,9,0,34.0,123.0,6.9,9.1,137.0,142.43,117.96
2018,2,26,9,15,105.5,157.0,6.9,9.1,206.5,233.5,196.55
2018,2,26,9,30,177.0,191.0,6.9,9.1,276.0,324.29,273.85
2018,2,26,9,45,260.5,204.0,6.85,9.1,341.0,416.23,351.35
2018,2,26,10,0,344.0,217.0,6.8,9.1,406.0,504.67,424.87
2018,2,26,10,15,357.0,228.0,6.85,9.1,434.0,539.96,453.14
2018,2,26,10,30,370.0,239.0,6.9,9.1,462.0,574.9,481.0
2018,2,26,10,45,541.5,198.5,6.9,9.15,540.0,700.12,584.54
2018,2,26,11,0,713.0,158.0,6.9,9.2,618.0,825.71,684.01
2018,2,26,11,15,560.0,191.0,6.95,9.25,558.0,734.06,610.23
2018,2,26,11,30,407.0,224.0,7.0,9.3,498.0,641.0,532.78
2018,2,26,11,45,279.0,265.5,7.0,9.35,454.5,559.98,464.28
2018,2,26,12,0,151.0,307.0,7.0,9.4,411.0,475.65,392.09
2018,2,26,12,15,180.5,297.0,7.05,9.4,422.0,492.6,407.08
2018,2,26,12,30,210.0,287.0,7.1,9.4,433.0,508.94,421.39
2018,2,26,12,45,243.5,290.0,7.1,9.45,458.0,557.09,460.58
2018,2,26,13,0,277.0,293.0,7.1,9.5,483.0,589.34,487.07
2018,2,26,13,15,370.0,262.5,7.1,9.5,510.5,636.01,527.44
2018,2,26,13,30,463.0,232.0,7.1,9.5,538.0,692.59,574.91
2018,2,26,13,45,424.0,234.0,7.1,9.55,507.5,650.13,540.5
2018,2,26,14,0,385.0,236.0,7.1,9.6,477.0,594.92,496.29
2018,2,26,14,15,525.5,193.0,7.1,9.55,505.5,664.24,555.86
2018,2,26,14,30,666.0,150.0,7.1,9.5,534.0,715.72,600.33
2018,2,26,14,45,768.0,116.5,7.05,9.5,533.5,730.96,613.63
2018,2,26,15,0,870.0,83.0,7.0,9.5,533.0,732.91,616.42
2018,2,26,15,15,849.0,80.5,7.0,9.5,490.5,678.64,574.09
2018,2,26,15,30,828.0,78.0,7.0,9.5,448.0,623.56,528.59
2018,2,26,15,45,795.5,75.0,6.8,9.4,400.5,560.71,475.41
2018,2,26,16,0,763.0,72.0,6.6,9.3,353.0,498.88,421.81
2018,2,26,16,15,714.0,68.5,6.3,9.1,302.5,431.48,362.24
2018,2,26,16,30,665.0,65.0,6.0,8.9,252.0,366.28,303.19
2018,2,26,16,45,453.5,66.5,5.7,8.7,182.5,250.31,202.68
2018,2,26,17,0,242.0,68.0,5.4,8.5,113.0,156.5,122.76
2018,2,26,17,15,136.5,50.0,5.25,8.3,74.0,91.43,67.23
2018,2,26,17,30,31.0,32.0,5.1,8.1,35.0,38.4,23.11
2018,2,26,17,45,22.0,17.5,4.95,7.95,19.0,19.52,0.0
2018,2,26,18,0,13.0,3.0,4.8,7.8,3.0,2.86,0.0
2018,2,26,18,15,6.5,1.5,4.65,7.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,6.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,6.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,2,27,6,45,93.0,9.0,6.55,6.2,13.5,15.49,0.0
2018,2,27,7,0,186.0,18.0,6.6,6.5,27.0,45.85,0.0
2018,2,27,7,15,370.0,28.0,6.65,6.7,72.5,109.36,67.2
2018,2,27,7,30,554.0,38.0,6.7,6.9,118.0,188.94,136.51
2018,2,27,7,45,627.5,44.0,6.75,7.15,168.0,253.21,197.1
2018,2,27,8,0,701.0,50.0,6.8,7.4,218.0,325.15,264.41
2018,2,27,8,15,756.5,53.5,6.65,7.6,271.5,393.86,328.32
2018,2,27,8,30,812.0,57.0,6.5,7.8,325.0,467.19,394.43
2018,2,27,8,45,844.5,60.5,6.35,8.0,375.5,532.31,451.84
2018,2,27,9,0,877.0,64.0,6.2,8.2,426.0,595.34,505.74
2018,2,27,9,15,899.0,67.0,6.0,8.4,472.5,654.86,554.84
2018,2,27,9,30,921.0,70.0,5.8,8.6,519.0,713.85,601.1
2018,2,27,9,45,935.0,72.0,5.6,8.8,559.0,764.99,638.4
2018,2,27,10,0,949.0,74.0,5.4,9.0,599.0,814.23,673.47
2018,2,27,10,15,960.0,76.0,5.25,9.2,633.0,858.9,704.6
2018,2,27,10,30,971.0,78.0,5.1,9.4,667.0,900.89,733.21
2018,2,27,10,45,978.0,79.0,4.95,9.65,693.5,935.37,755.66
2018,2,27,11,0,985.0,80.0,4.8,9.9,720.0,966.49,775.37
2018,2,27,11,15,989.5,81.5,4.75,10.05,739.0,992.41,792.26
2018,2,27,11,30,994.0,83.0,4.7,10.2,758.0,1014.54,806.42
2018,2,27,11,45,996.0,84.0,4.6,10.4,768.5,1029.85,815.12
2018,2,27,12,0,998.0,85.0,4.5,10.6,779.0,1041.1,821.04
2018,2,27,12,15,998.0,85.0,4.45,10.7,781.0,1045.17,822.83
2018,2,27,12,30,998.0,85.0,4.4,10.8,783.0,1045.09,821.9
2018,2,27,12,45,995.0,85.5,4.35,10.95,776.0,1038.62,816.52
2018,2,27,13,0,992.0,86.0,4.3,11.1,769.0,1028.05,808.48
2018,2,27,13,15,985.0,85.0,4.2,11.2,752.0,1008.04,793.59
2018,2,27,13,30,978.0,84.0,4.1,11.3,735.0,984.24,776.64
2018,2,27,13,45,969.5,83.5,4.0,11.35,711.5,956.05,756.78
2018,2,27,14,0,961.0,83.0,3.9,11.4,688.0,924.46,734.56
2018,2,27,14,15,951.5,81.5,3.85,11.4,657.5,887.67,708.99
2018,2,27,14,30,942.0,80.0,3.8,11.4,627.0,847.94,681.19
2018,2,27,14,45,927.0,78.5,3.75,11.45,589.5,801.33,647.97
2018,2,27,15,0,912.0,77.0,3.7,11.5,552.0,752.69,612.92
2018,2,27,15,15,892.5,74.0,3.7,11.5,508.5,697.51,572.75
2018,2,27,15,30,873.0,71.0,3.7,11.5,465.0,645.13,531.93
2018,2,27,15,45,844.0,68.5,3.8,11.3,417.0,582.75,482.31
2018,2,27,16,0,815.0,66.0,3.9,11.1,369.0,520.93,431.41
2018,2,27,16,15,769.5,62.5,3.9,10.65,317.0,450.98,372.3
2018,2,27,16,30,724.0,59.0,3.9,10.2,265.0,384.14,313.75
2018,2,27,16,45,657.0,54.0,3.85,9.8,213.5,311.3,248.64
2018,2,27,17,0,590.0,49.0,3.8,9.4,162.0,246.5,189.12
2018,2,27,17,15,433.0,39.5,3.8,9.05,109.0,160.07,114.58
2018,2,27,17,30,276.0,30.0,3.8,8.7,56.0,92.35,56.5
2018,2,27,17,45,161.0,18.0,3.75,8.4,31.0,41.97,0.0
2018,2,27,18,0,46.0,6.0,3.7,8.1,6.0,9.02,0.0
2018,2,27,18,15,23.0,3.0,3.65,7.95,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,6,45,92.0,11.0,2.4,7.4,15.5,17.46,0.0
2018,2,28,7,0,184.0,22.0,2.4,7.7,31.0,49.9,0.0
2018,2,28,7,15,263.5,31.5,2.5,7.95,61.5,92.76,58.86
2018,2,28,7,30,343.0,41.0,2.6,8.2,92.0,140.65,102.39
2018,2,28,7,45,196.0,51.0,2.7,8.4,82.5,124.15,96.76
2018,2,28,8,0,49.0,61.0,2.8,8.6,73.0,81.68,64.76
2018,2,28,8,15,60.5,76.5,2.85,8.75,94.5,105.73,86.1
2018,2,28,8,30,72.0,92.0,2.9,8.9,116.0,131.06,108.24
2018,2,28,8,45,80.0,127.5,2.95,9.05,158.0,177.59,147.94
2018,2,28,9,0,88.0,163.0,3.0,9.2,200.0,217.64,181.48
2018,2,28,9,15,55.5,171.0,3.1,9.4,195.0,208.82,173.12
2018,2,28,9,30,23.0,179.0,3.2,9.6,190.0,189.38,155.72
2018,2,28,9,45,19.5,186.5,3.25,9.8,196.5,194.86,159.76
2018,2,28,10,0,16.0,194.0,3.3,10.0,203.0,200.1,163.51
2018,2,28,10,15,28.5,211.5,3.35,10.1,228.5,237.87,194.58
2018,2,28,10,30,41.0,229.0,3.4,10.2,254.0,267.96,219.04
2018,2,28,10,45,195.0,250.0,3.5,10.3,376.5,436.4,358.62
2018,2,28,11,0,349.0,271.0,3.6,10.4,499.0,613.94,499.1
2018,2,28,11,15,356.0,280.5,3.6,10.45,518.5,638.55,516.33
2018,2,28,11,30,363.0,290.0,3.6,10.5,538.0,661.94,533.44
2018,2,28,11,45,357.0,299.0,3.65,10.55,546.0,671.31,539.84
2018,2,28,12,0,351.0,308.0,3.7,10.6,554.0,679.01,545.1
2018,2,28,12,15,278.0,315.5,3.7,10.65,510.5,620.09,498.32
2018,2,28,12,30,205.0,323.0,3.7,10.7,467.0,545.28,439.41
2018,2,28,12,45,124.5,303.0,3.7,10.75,390.5,445.93,360.44
2018,2,28,13,0,44.0,283.0,3.7,10.8,314.0,333.47,269.38
2018,2,28,13,15,55.0,291.0,3.65,10.8,328.5,352.19,285.14
2018,2,28,13,30,66.0,299.0,3.6,10.8,343.0,370.54,300.16
2018,2,28,13,45,96.5,288.5,3.55,10.75,350.5,384.58,312.73
2018,2,28,14,0,127.0,278.0,3.5,10.7,358.0,409.3,333.6
2018,2,28,14,15,115.0,265.0,3.5,10.65,335.0,381.1,311.31
2018,2,28,14,30,103.0,252.0,3.5,10.6,312.0,342.17,280.54
2018,2,28,14,45,63.5,217.5,3.45,10.55,254.0,270.61,222.16
2018,2,28,15,0,24.0,183.0,3.4,10.5,196.0,194.44,159.04
2018,2,28,15,15,17.0,158.0,3.4,10.5,167.0,163.49,133.6
2018,2,28,15,30,10.0,133.0,3.4,10.5,138.0,133.33,108.46
2018,2,28,15,45,28.0,114.0,3.4,10.5,125.0,129.06,105.52
2018,2,28,16,0,46.0,95.0,3.4,10.5,112.0,117.84,96.34
2018,2,28,16,15,88.0,100.0,3.4,10.4,127.0,147.22,121.42
2018,2,28,16,30,130.0,105.0,3.4,10.3,142.0,166.62,136.96
2018,2,28,16,45,92.5,89.0,3.4,10.25,113.0,128.53,103.66
2018,2,28,17,0,55.0,73.0,3.4,10.2,84.0,91.05,71.12
2018,2,28,17,15,31.5,52.5,3.45,10.2,58.5,60.92,44.85
2018,2,28,17,30,8.0,32.0,3.5,10.2,33.0,32.23,19.72
2018,2,28,17,45,10.5,18.5,3.55,10.15,19.0,19.26,0.0
2018,2,28,18,0,13.0,5.0,3.6,10.1,5.0,5.7,0.0
2018,2,28,18,15,6.5,2.5,3.7,10.1,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.3,10.95,1.5,1.47,0.0
2018,3,1,7,0,1.0,3.0,8.2,11.0,3.0,2.95,0.0
2018,3,1,7,15,0.5,5.5,7.95,11.05,5.5,5.19,0.0
2018,3,1,7,30,0.0,8.0,7.7,11.1,8.0,7.4,0.62
2018,3,1,7,45,0.0,13.5,7.45,11.15,13.5,12.5,5.11
2018,3,1,8,0,0.0,19.0,7.2,11.2,19.0,17.61,9.6
2018,3,1,8,15,0.0,27.0,6.95,11.2,27.0,25.04,16.08
2018,3,1,8,30,0.0,35.0,6.7,11.2,35.0,32.49,22.51
2018,3,1,8,45,0.0,36.5,6.5,11.25,36.5,33.89,23.67
2018,3,1,9,0,0.0,38.0,6.3,11.3,38.0,35.29,24.8
2018,3,1,9,15,0.0,45.5,6.1,11.3,45.5,42.29,30.72
2018,3,1,9,30,0.0,53.0,5.9,11.3,53.0,49.29,36.61
2018,3,1,9,45,0.0,55.5,5.75,11.3,55.5,51.63,38.5
2018,3,1,10,0,0.0,58.0,5.6,11.3,58.0,53.97,40.38
2018,3,1,10,15,0.0,55.5,5.5,11.3,55.5,51.65,38.32
2018,3,1,10,30,0.0,53.0,5.4,11.3,53.0,49.33,36.28
2018,3,1,10,45,0.0,66.0,5.3,11.25,66.0,61.48,46.47
2018,3,1,11,0,0.0,79.0,5.2,11.2,79.0,73.63,56.64
2018,3,1,11,15,12.0,125.0,5.25,11.15,133.5,128.52,103.0
2018,3,1,11,30,24.0,171.0,5.3,11.1,188.0,192.96,156.67
2018,3,1,11,45,52.0,238.0,5.4,11.05,274.5,291.1,237.64
2018,3,1,12,0,80.0,305.0,5.5,11.0,361.0,392.12,319.35
2018,3,1,12,15,53.0,276.5,5.6,10.95,313.5,334.93,272.5
2018,3,1,12,30,26.0,248.0,5.7,10.9,266.0,277.94,225.65
2018,3,1,12,45,24.5,243.5,5.8,10.9,260.5,271.52,220.57
2018,3,1,13,0,23.0,239.0,5.9,10.9,255.0,253.53,206.03
2018,3,1,13,15,23.0,243.5,6.0,10.9,259.5,258.04,209.88
2018,3,1,13,30,23.0,248.0,6.1,10.9,264.0,262.55,213.75
2018,3,1,13,45,20.5,236.5,6.25,10.9,250.0,248.18,202.18
2018,3,1,14,0,18.0,225.0,6.4,10.9,236.0,233.92,190.72
2018,3,1,14,15,13.0,198.0,6.45,10.95,206.0,201.77,164.3
2018,3,1,14,30,8.0,171.0,6.5,11.0,176.0,170.15,138.18
2018,3,1,14,45,47.0,185.5,6.5,11.05,211.0,222.82,183.65
2018,3,1,15,0,86.0,200.0,6.5,11.1,246.0,265.59,220.42
2018,3,1,15,15,181.5,172.0,6.5,11.1,258.5,305.85,256.51
2018,3,1,15,30,277.0,144.0,6.5,11.1,271.0,336.16,283.49
2018,3,1,15,45,392.5,123.5,6.6,11.15,283.5,377.04,318.29
2018,3,1,16,0,508.0,103.0,6.7,11.2,296.0,399.57,336.39
2018,3,1,16,15,472.5,91.0,6.7,11.05,251.5,337.22,282.26
2018,3,1,16,30,437.0,79.0,6.7,10.9,207.0,281.77,232.91
2018,3,1,16,45,293.0,65.5,6.7,10.8,144.5,187.51,151.28
2018,3,1,17,0,149.0,52.0,6.7,10.7,82.0,104.47,80.46
2018,3,1,17,15,99.0,38.0,6.8,10.6,55.5,67.67,48.4
2018,3,1,17,30,49.0,24.0,6.9,10.5,29.0,34.45,20.14
2018,3,1,17,45,33.5,14.5,7.05,10.45,17.0,18.96,0.0
2018,3,1,18,0,18.0,5.0,7.2,10.4,5.0,6.06,0.0
2018,3,1,18,15,9.0,2.5,7.3,10.4,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,2,6,45,21.0,11.0,2.8,8.15,12.5,12.15,0.0
2018,3,2,7,0,42.0,22.0,2.9,8.5,25.0,28.48,3.48
2018,3,2,7,15,96.5,40.0,3.2,8.75,53.5,65.07,44.1
2018,3,2,7,30,151.0,58.0,3.5,9.0,82.0,104.49,78.53
2018,3,2,7,45,172.5,75.5,3.8,9.25,112.0,139.33,110.29
2018,3,2,8,0,194.0,93.0,4.1,9.5,142.0,176.65,144.04
2018,3,2,8,15,104.0,94.5,4.4,9.6,121.5,144.25,118.7
2018,3,2,8,30,14.0,96.0,4.7,9.7,101.0,97.94,79.26
2018,3,2,8,45,120.0,133.0,5.0,9.85,184.0,205.31,171.84
2018,3,2,9,0,226.0,170.0,5.3,10.0,267.0,322.91,271.5
2018,3,2,9,15,337.5,171.5,5.6,10.1,333.0,407.41,343.12
2018,3,2,9,30,449.0,173.0,5.9,10.2,399.0,511.72,429.89
2018,3,2,9,45,629.5,139.5,6.15,10.25,482.5,632.09,530.01
2018,3,2,10,0,810.0,106.0,6.4,10.3,566.0,756.21,629.18
2018,3,2,10,15,573.0,182.5,6.55,10.35,517.0,677.71,563.9
2018,3,2,10,30,336.0,259.0,6.7,10.4,468.0,571.26,473.31
2018,3,2,10,45,323.0,273.5,6.85,10.45,481.0,586.28,484.73
2018,3,2,11,0,310.0,288.0,7.0,10.5,494.0,599.4,494.25
2018,3,2,11,15,262.0,305.0,7.05,10.45,482.0,581.73,478.4
2018,3,2,11,30,214.0,322.0,7.1,10.4,470.0,547.43,449.62
2018,3,2,11,45,162.5,283.5,7.15,10.4,397.0,458.3,377.45
2018,3,2,12,0,111.0,245.0,7.2,10.4,324.0,367.94,303.3
2018,3,2,12,15,59.5,203.0,7.25,10.35,245.5,261.02,214.54
2018,3,2,12,30,8.0,161.0,7.3,10.3,167.0,160.54,129.48
2018,3,2,12,45,4.0,121.5,7.35,10.3,124.5,117.99,93.97
2018,3,2,13,0,0.0,82.0,7.4,10.3,82.0,76.47,59.03
2018,3,2,13,15,6.0,119.5,7.45,10.25,123.5,117.81,94.09
2018,3,2,13,30,12.0,157.0,7.5,10.2,165.0,159.97,129.64
2018,3,2,13,45,34.0,193.5,7.5,10.15,215.5,224.64,184.41
2018,3,2,14,0,56.0,230.0,7.5,10.1,266.0,282.28,232.93
2018,3,2,14,15,67.5,232.5,7.45,10.05,274.0,293.31,242.68
2018,3,2,14,30,79.0,235.0,7.4,10.0,282.0,303.57,251.84
2018,3,2,14,45,50.0,199.5,7.35,9.9,228.5,240.13,198.87
2018,3,2,15,0,21.0,164.0,7.3,9.8,175.0,172.51,141.84
2018,3,2,15,15,55.0,170.5,7.3,9.8,196.5,209.1,173.94
2018,3,2,15,30,89.0,177.0,7.3,9.8,218.0,236.17,197.67
2018,3,2,15,45,61.0,132.5,7.1,9.6,159.5,167.92,139.73
2018,3,2,16,0,33.0,88.0,6.9,9.4,101.0,103.5,84.41
2018,3,2,16,15,48.5,83.5,6.85,9.3,99.5,105.01,85.8
2018,3,2,16,30,64.0,79.0,6.8,9.2,98.0,109.49,89.3
2018,3,2,16,45,68.0,71.5,6.75,9.05,88.5,99.72,80.08
2018,3,2,17,0,72.0,64.0,6.7,8.9,79.0,89.59,70.1
2018,3,2,17,15,49.0,47.0,6.65,8.75,56.0,61.72,45.41
2018,3,2,17,30,26.0,30.0,6.6,8.6,33.0,34.35,21.35
2018,3,2,17,45,16.5,17.5,6.55,8.45,19.0,18.92,0.0
2018,3,2,18,0,7.0,5.0,6.5,8.3,5.0,5.27,0.0
2018,3,2,18,15,3.5,2.5,6.4,8.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,6,45,68.5,13.5,3.15,7.9,18.0,18.42,0.0
2018,3,3,7,0,137.0,27.0,3.2,8.1,36.0,50.66,15.59
2018,3,3,7,15,259.5,42.0,3.3,8.2,77.5,103.49,69.87
2018,3,3,7,30,382.0,57.0,3.4,8.3,119.0,168.38,125.49
2018,3,3,7,45,435.5,66.5,3.5,8.35,161.0,221.3,174.32
2018,3,3,8,0,489.0,76.0,3.6,8.4,203.0,279.33,227.38
2018,3,3,8,15,288.0,71.0,3.65,8.4,149.5,211.44,175.72
2018,3,3,8,30,87.0,66.0,3.7,8.4,96.0,110.84,91.22
2018,3,3,8,45,212.0,104.5,3.75,8.4,192.5,231.32,195.56
2018,3,3,9,0,337.0,143.0,3.8,8.4,289.0,368.65,311.2
2018,3,3,9,15,547.0,126.0,3.9,8.4,391.0,507.74,427.2
2018,3,3,9,30,757.0,109.0,4.0,8.4,493.0,660.34,550.67
2018,3,3,9,45,702.0,128.5,4.05,8.45,506.0,674.71,560.15
2018,3,3,10,0,647.0,148.0,4.1,8.5,519.0,682.09,564.62
2018,3,3,10,15,390.0,189.5,4.2,8.5,416.5,538.99,447.77
2018,3,3,10,30,133.0,231.0,4.3,8.5,314.0,358.15,296.57
2018,3,3,10,45,217.0,256.0,4.35,8.5,398.0,475.16,392.91
2018,3,3,11,0,301.0,281.0,4.4,8.5,482.0,583.85,479.59
2018,3,3,11,15,291.5,293.0,4.45,8.5,492.0,595.28,487.3
2018,3,3,11,30,282.0,305.0,4.5,8.5,502.0,605.14,494.27
2018,3,3,11,45,164.0,227.5,4.55,8.45,342.5,397.37,328.53
2018,3,3,12,0,46.0,150.0,4.6,8.4,183.0,192.38,158.08
2018,3,3,12,15,38.5,172.0,4.65,8.4,199.5,208.31,171.12
2018,3,3,12,30,31.0,194.0,4.7,8.4,216.0,224.32,183.87
2018,3,3,12,45,178.0,241.5,4.75,8.35,367.5,427.34,354.39
2018,3,3,13,0,325.0,289.0,4.8,8.3,519.0,630.67,517.64
2018,3,3,13,15,277.5,263.5,4.8,8.3,457.0,553.49,455.96
2018,3,3,13,30,230.0,238.0,4.8,8.3,395.0,476.58,394.77
2018,3,3,13,45,309.5,247.0,4.85,8.25,451.5,552.04,457.41
2018,3,3,14,0,389.0,256.0,4.9,8.2,508.0,622.59,514.78
2018,3,3,14,15,348.5,253.5,4.85,8.15,471.5,574.34,475.98
2018,3,3,14,30,308.0,251.0,4.8,8.1,435.0,527.26,438.25
2018,3,3,14,45,321.5,228.5,4.8,8.1,410.5,500.88,418.43
2018,3,3,15,0,335.0,206.0,4.8,8.1,386.0,472.51,396.6
2018,3,3,15,15,416.0,170.5,4.8,8.1,376.5,484.16,408.04
2018,3,3,15,30,497.0,135.0,4.8,8.1,367.0,476.98,403.56
2018,3,3,15,45,400.5,130.0,4.65,7.95,305.0,389.33,329.82
2018,3,3,16,0,304.0,125.0,4.5,7.8,243.0,301.97,255.59
2018,3,3,16,15,311.5,107.0,4.35,7.7,214.0,276.9,233.3
2018,3,3,16,30,319.0,89.0,4.2,7.6,185.0,242.25,201.9
2018,3,3,16,45,420.0,70.5,4.0,7.5,172.0,240.65,196.03
2018,3,3,17,0,521.0,52.0,3.8,7.4,159.0,229.36,178.86
2018,3,3,17,15,455.5,43.5,3.7,7.3,118.0,170.71,124.53
2018,3,3,17,30,390.0,35.0,3.6,7.2,77.0,119.56,76.98
2018,3,3,17,45,234.5,22.5,3.45,7.1,44.0,57.27,7.93
2018,3,3,18,0,79.0,10.0,3.3,7.0,11.0,15.26,0.0
2018,3,3,18,15,39.5,5.0,3.3,6.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
