Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,28.48,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,78.56,30.43
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,135.76,89.21
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,204.58,148.91
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,269.9,207.97
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,342.78,272.38
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,408.24,329.28
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,477.0,386.55
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,528.46,428.2
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,577.67,466.44
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,538.81,434.02
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,460.93,371.57
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,446.92,359.23
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,415.08,332.37
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,469.38,373.25
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,513.54,405.02
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,544.23,426.31
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,574.99,447.5
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,573.59,445.76
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,570.18,443.08
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,567.01,441.03
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,548.2,427.87
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,543.84,424.72
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,538.53,420.73
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,537.59,420.46
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,535.8,419.55
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,610.64,478.01
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,680.41,530.84
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,656.97,513.66
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,620.52,488.31
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,713.56,562.29
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,784.89,615.72
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,770.72,606.66
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,747.53,592.19
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,694.18,555.16
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,643.48,517.88
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,586.05,476.4
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,528.17,431.77
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,461.01,376.51
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,396.29,321.0
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,323.58,257.24
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,258.11,197.93
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,188.38,135.61
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,129.2,82.74
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,63.42,14.7
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,18.78,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,30.26,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,83.08,37.65
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,140.99,94.94
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,211.69,157.88
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,276.05,218.41
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,348.79,285.77
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,414.89,346.32
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,484.27,407.7
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,547.9,462.64
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,612.51,516.63
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,667.53,560.94
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,725.34,604.52
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,777.01,641.46
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,826.96,676.43
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,870.01,705.1
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,910.33,731.22
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,944.2,752.3
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,974.66,770.62
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,998.69,784.36
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,1018.9,795.66
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,1033.3,802.45
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,1043.64,806.38
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,1048.21,807.51
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,1048.63,805.95
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,1042.28,799.92
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,1031.78,791.26
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,1015.09,779.72
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,994.46,765.68
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,966.61,746.32
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,935.19,724.62
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,898.61,700.39
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,859.05,673.93
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,813.84,643.33
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,766.36,610.73
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,712.28,572.77
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,656.95,531.93
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,595.38,483.89
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,534.03,434.46
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,469.11,380.58
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,403.7,324.46
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,324.72,256.17
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,254.89,194.2
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,175.37,125.98
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,111.74,72.51
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,58.01,17.55
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,18.72,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,24.53,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,62.32,31.51
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,89.73,62.64
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,117.89,89.89
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,159.01,126.82
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,203.79,166.67
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,245.41,203.26
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,288.48,240.15
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,411.58,343.25
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,553.7,458.82
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,634.13,521.56
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,717.57,583.36
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,767.95,616.97
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,816.37,648.52
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,852.17,670.75
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,884.37,690.09
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,926.15,716.07
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,965.47,739.78
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,989.64,752.56
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,1010.06,762.77
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,1024.24,769.4
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,1034.42,773.47
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,1036.81,772.96
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,1035.09,769.96
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,1018.02,757.82
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,997.2,743.56
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,951.6,714.99
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,895.67,679.33
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,868.78,662.46
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,834.7,640.24
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,819.91,631.64
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,803.31,621.62
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,746.19,582.83
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,688.94,543.66
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,614.54,489.14
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,542.08,434.11
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,494.65,399.02
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,446.04,361.26
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,388.95,314.73
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,333.69,268.11
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,258.6,204.67
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,191.94,147.67
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,137.77,100.58
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,91.77,60.87
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,48.27,17.52
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,14.5,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,5.47,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,9.41,1.27
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,17.18,8.64
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,25.7,16.19
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,56.97,43.04
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,91.03,72.4
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,73.15,57.42
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,52.06,39.21
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,59.06,45.04
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,66.07,50.8
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,146.67,118.75
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,229.88,187.12
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,276.87,224.67
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,325.15,262.82
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,495.21,400.99
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,668.24,535.66
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,817.35,648.94
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,956.04,747.08
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,980.44,762.55
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,1001.15,776.39
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,1016.14,786.53
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,1027.16,794.47
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,1031.55,797.28
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,1031.85,797.47
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,1024.98,793.23
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,1014.04,786.34
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,996.4,774.58
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,974.92,760.27
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,947.93,742.55
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,917.45,722.32
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,879.29,696.21
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,838.28,667.89
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,793.15,636.39
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,745.95,602.98
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,672.5,548.82
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,597.93,490.38
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,489.64,403.1
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,387.63,319.44
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,336.48,276.53
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,286.26,233.03
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,216.92,173.56
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,155.35,121.14
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,110.18,81.94
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,71.37,48.72
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,39.07,16.17
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,11.58,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,15.41,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,25.77,13.92
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,49.63,34.92
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,75.77,57.29
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,104.72,82.2
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,134.15,107.56
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,149.78,121.29
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,156.27,126.62
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,202.19,164.27
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,258.6,209.29
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,295.35,237.97
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,333.84,267.66
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,339.73,270.78
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,343.52,272.41
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,384.76,303.63
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,426.67,334.61
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,407.16,318.42
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,372.86,291.62
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,356.94,279.35
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,340.33,266.31
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,337.94,264.31
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,335.28,262.03
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,371.71,290.44
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,408.17,318.43
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,441.13,344.7
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,487.04,380.31
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,498.34,390.12
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,508.11,399.07
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,576.21,453.01
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,637.55,500.74
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,664.08,523.04
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,687.3,542.8
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,715.69,566.49
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,728.96,577.9
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,682.85,545.33
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,634.6,509.29
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,529.28,428.33
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,433.05,352.34
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,335.89,273.72
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,249.48,202.39
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,209.45,167.55
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,174.66,135.88
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,121.35,89.73
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,79.45,53.78
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,43.78,19.67
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,14.08,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,6.67,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,22.16,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,41.99,22.52
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,68.72,45.95
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,104.7,77.52
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,79.14,60.63
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,39.94,29.01
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,50.19,37.84
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,60.46,46.52
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,104.19,83.55
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,149.51,121.18
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,183.62,149.0
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,218.79,177.24
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,285.68,231.0
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,347.12,278.97
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,346.38,277.29
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,344.85,275.35
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,454.89,361.99
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,556.83,439.63
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,602.08,471.86
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,633.82,494.55
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,624.68,487.04
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,599.9,468.71
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,604.91,472.37
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,608.91,475.08
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,643.96,501.18
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,663.14,515.69
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,650.68,507.41
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,636.75,498.33
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,634.73,498.44
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,630.35,496.71
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,596.1,472.03
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,561.26,446.84
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,525.29,420.68
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,489.04,393.86
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,440.65,356.72
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,393.71,320.13
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,347.56,284.07
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,303.12,248.49
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,247.74,202.97
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,202.21,164.78
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,184.98,148.92
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,158.94,124.4
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,115.72,86.47
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,77.31,53.04
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,43.47,21.27
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,14.38,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,7.4,0.74
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,9.72,2.8
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,12.04,4.84
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,13.9,6.45
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,15.77,8.04
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,28.78,19.24
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,41.82,30.34
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,60.02,45.68
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,78.25,60.85
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,93.46,73.3
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,108.88,85.8
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,80.63,62.2
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,53.09,39.17
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,62.9,47.32
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,72.73,55.38
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,87.24,67.3
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,102.09,79.43
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,125.27,98.37
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,148.68,117.36
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,169.32,134.07
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,190.1,150.86
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,155.03,122.45
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,120.43,94.29
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,136.45,107.56
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,152.56,120.8
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,151.07,119.7
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,149.59,118.66
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,139.34,110.45
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,129.15,102.29
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,130.3,103.45
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,131.54,104.7
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,132.11,105.46
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,132.71,106.28
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,118.09,94.44
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,103.28,82.34
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,126.01,101.8
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,143.24,116.03
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,138.62,111.3
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,125.74,98.77
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,92.68,69.97
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,62.09,43.32
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,35.71,18.44
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,11.81,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,12.07,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,47.32,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,105.35,62.47
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,161.54,111.48
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,228.72,170.94
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,283.07,222.22
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,337.72,272.23
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,411.11,334.89
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,492.85,402.04
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,554.32,451.02
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,613.12,496.13
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,666.03,535.03
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,713.18,567.26
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,739.23,583.07
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,761.87,596.48
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,792.28,616.05
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,818.77,632.67
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,857.36,657.61
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,893.98,680.84
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,938.37,709.39
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,977.42,734.04
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,995.92,744.38
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,1010.89,752.7
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,1021.34,758.64
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,1027.87,762.22
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,1026.83,760.32
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,1021.7,756.01
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,991.46,735.72
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,958.16,713.77
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,931.41,695.47
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,901.36,674.95
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,863.94,651.35
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,823.73,625.73
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,784.88,600.19
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,743.15,572.42
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,694.64,540.09
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,640.58,501.58
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,574.65,455.49
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,509.98,407.52
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,442.54,353.94
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,378.16,300.68
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,303.2,237.66
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,236.01,179.69
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,171.58,123.84
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,117.44,77.59
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,63.31,32.49
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,22.13,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,9.84,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,41.96,4.06
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,92.22,56.11
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,149.27,103.62
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,220.89,165.26
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,254.59,199.87
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,283.6,228.83
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,292.54,239.46
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,285.28,234.65
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,309.54,254.1
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,320.09,261.42
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,466.22,381.88
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,620.81,505.66
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,634.7,514.5
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,637.83,515.52
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,634.11,510.45
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,611.56,491.08
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,692.18,554.12
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,762.9,608.84
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,831.93,661.84
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,896.0,708.75
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,909.63,718.24
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,920.2,725.87
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,667.81,533.77
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,376.61,299.41
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,452.87,360.91
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,514.37,409.7
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,421.23,336.02
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,343.4,273.46
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,280.5,223.49
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,210.31,166.99
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,181.19,143.65
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,152.52,120.47
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,149.37,118.33
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,145.98,115.96
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,133.74,106.13
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,121.6,96.35
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,133.13,106.7
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,138.67,111.87
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,117.65,94.39
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,96.27,76.27
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,63.51,48.38
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,33.42,22.92
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,25.04,15.61
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,16.68,8.24
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,11.95,3.14
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,6.46,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,4.16,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,6.48,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,8.79,1.81
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,11.11,3.9
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,12.04,4.76
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,12.97,5.58
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,14.83,7.18
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,16.7,8.75
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,19.49,11.11
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,22.28,13.46
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,28.8,18.95
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,35.33,24.41
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,49.79,36.52
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,64.27,48.56
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,127.29,101.05
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,192.68,154.52
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,308.44,248.91
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,420.36,337.75
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,405.66,325.36
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,390.34,312.9
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,523.62,419.82
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,658.8,524.73
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,671.58,533.65
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,682.97,542.15
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,630.31,500.88
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,563.56,448.93
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,587.37,469.03
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,622.07,496.72
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,515.4,413.47
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,424.82,341.47
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,369.26,298.02
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,326.79,264.3
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,408.28,332.52
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,480.38,391.63
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,471.81,386.3
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,466.33,383.06
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,437.57,360.29
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,404.73,333.48
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,286.72,235.8
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,188.09,153.38
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,160.39,129.25
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,135.63,106.7
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,103.67,78.4
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,72.34,50.89
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,43.66,25.15
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,17.42,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
