Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,5.45,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,11.13,0.48
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,15.76,7.43
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,22.72,13.78
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,29.69,20.02
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,77.29,60.64
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,129.52,105.45
2018,3,14,8,15,89.0,133.0,4.75,11.0,166.0,178.91,147.67
2018,3,14,8,30,109.0,163.0,4.8,11.0,207.0,226.23,187.66
2018,3,14,8,45,57.0,147.5,4.85,10.95,170.5,178.75,147.37
2018,3,14,9,0,5.0,132.0,4.9,10.9,134.0,128.12,103.65
2018,3,14,9,15,2.5,105.0,4.9,10.85,106.0,100.05,79.71
2018,3,14,9,30,0.0,78.0,4.9,10.8,78.0,72.65,56.3
2018,3,14,9,45,31.5,126.0,4.85,10.8,146.0,147.08,119.82
2018,3,14,10,0,63.0,174.0,4.8,10.8,214.0,222.77,183.23
2018,3,14,10,15,144.5,236.5,4.7,10.75,333.5,369.57,304.39
2018,3,14,10,30,226.0,299.0,4.6,10.7,453.0,513.25,418.97
2018,3,14,10,45,415.0,262.0,4.5,10.7,557.0,672.77,546.02
2018,3,14,11,0,604.0,225.0,4.4,10.7,661.0,821.01,660.16
2018,3,14,11,15,594.0,234.0,4.3,10.7,671.0,830.18,664.55
2018,3,14,11,30,584.0,243.0,4.2,10.7,681.0,840.53,670.58
2018,3,14,11,45,702.5,194.5,4.05,10.7,728.0,914.59,724.8
2018,3,14,12,0,821.0,146.0,3.9,10.7,775.0,976.01,767.02
2018,3,14,12,15,577.5,239.5,3.85,10.75,682.0,844.18,669.79
2018,3,14,12,30,334.0,333.0,3.8,10.8,589.0,695.54,553.39
2018,3,14,12,45,283.5,344.0,3.7,10.8,560.0,656.92,523.59
2018,3,14,13,0,233.0,355.0,3.6,10.8,531.0,603.91,482.35
2018,3,14,13,15,225.5,345.5,3.6,10.85,513.0,582.88,466.8
2018,3,14,13,30,218.0,336.0,3.6,10.9,495.0,561.15,450.51
2018,3,14,13,45,189.5,300.5,3.55,10.9,435.5,491.11,396.76
2018,3,14,14,0,161.0,265.0,3.5,10.9,376.0,421.98,343.06
2018,3,14,14,15,424.5,204.5,3.55,10.9,481.0,598.85,488.83
2018,3,14,14,30,688.0,144.0,3.6,10.9,586.0,738.49,599.22
2018,3,14,14,45,734.5,124.5,3.6,10.95,572.0,726.72,590.51
2018,3,14,15,0,781.0,105.0,3.6,11.0,558.0,706.71,576.67
2018,3,14,15,15,792.0,94.5,3.6,11.0,525.0,668.21,548.65
2018,3,14,15,30,803.0,84.0,3.6,11.0,492.0,626.27,516.18
2018,3,14,15,45,760.5,85.0,3.8,10.9,442.5,561.48,464.85
2018,3,14,16,0,718.0,86.0,4.0,10.8,393.0,499.96,414.57
2018,3,14,16,15,543.0,99.0,4.0,10.7,315.0,386.8,320.47
2018,3,14,16,30,368.0,112.0,4.0,10.6,237.0,288.03,237.23
2018,3,14,16,45,346.5,96.5,4.0,10.45,198.5,240.75,195.48
2018,3,14,17,0,325.0,81.0,4.0,10.3,160.0,195.57,154.46
2018,3,14,17,15,252.0,66.0,3.95,10.1,118.5,139.74,105.62
2018,3,14,17,30,179.0,51.0,3.9,9.9,77.0,90.03,63.14
2018,3,14,17,45,134.5,34.0,3.85,9.65,49.0,54.84,32.0
2018,3,14,18,0,90.0,17.0,3.8,9.4,21.0,23.64,0.0
2018,3,14,18,15,45.0,8.5,3.85,9.3,10.5,8.1,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,6,15,28.5,4.0,3.65,8.5,4.5,0.0,0.0
2018,3,15,6,30,57.0,8.0,3.9,8.9,9.0,10.34,0.0
2018,3,15,6,45,114.0,12.5,4.1,9.3,23.5,27.38,8.38
2018,3,15,7,0,171.0,17.0,4.3,9.7,38.0,50.84,29.66
2018,3,15,7,15,105.5,18.0,4.55,9.9,33.0,45.83,29.9
2018,3,15,7,30,40.0,19.0,4.8,10.1,28.0,32.01,21.08
2018,3,15,7,45,20.0,25.0,5.05,10.3,29.5,32.02,21.92
2018,3,15,8,0,0.0,31.0,5.3,10.5,31.0,28.76,19.38
2018,3,15,8,15,2.5,67.0,5.45,10.6,68.0,63.51,49.36
2018,3,15,8,30,5.0,103.0,5.6,10.7,105.0,99.57,80.11
2018,3,15,8,45,2.5,84.0,5.7,10.85,85.0,79.74,62.9
2018,3,15,9,0,0.0,65.0,5.8,11.0,65.0,60.48,46.22
2018,3,15,9,15,0.0,65.0,5.9,11.1,65.0,60.49,46.07
2018,3,15,9,30,0.0,65.0,6.0,11.2,65.0,60.51,45.92
2018,3,15,9,45,0.0,75.0,6.15,11.25,75.0,69.86,53.7
2018,3,15,10,0,0.0,85.0,6.3,11.3,85.0,79.23,61.44
2018,3,15,10,15,0.0,81.5,6.4,11.4,81.5,75.97,58.55
2018,3,15,10,30,0.0,78.0,6.5,11.5,78.0,72.72,55.69
2018,3,15,10,45,1.5,106.5,6.65,11.65,107.5,100.99,79.25
2018,3,15,11,0,3.0,135.0,6.8,11.8,137.0,129.9,103.15
2018,3,15,11,15,13.5,179.5,6.9,11.8,189.5,183.36,147.58
2018,3,15,11,30,24.0,224.0,7.0,11.8,242.0,247.54,200.27
2018,3,15,11,45,15.5,198.0,7.15,11.8,209.5,203.94,164.24
2018,3,15,12,0,7.0,172.0,7.3,11.8,177.0,170.08,136.11
2018,3,15,12,15,7.5,183.0,7.3,11.8,188.5,181.43,145.44
2018,3,15,12,30,8.0,194.0,7.3,11.8,200.0,192.79,154.76
2018,3,15,12,45,17.5,201.0,7.35,11.75,214.5,208.91,168.48
2018,3,15,13,0,27.0,208.0,7.4,11.7,229.0,233.77,189.33
2018,3,15,13,15,89.0,262.5,7.35,11.7,328.5,362.31,295.98
2018,3,15,13,30,151.0,317.0,7.3,11.7,428.0,477.78,390.0
2018,3,15,13,45,138.5,313.5,7.25,11.7,413.0,459.02,374.67
2018,3,15,14,0,126.0,310.0,7.2,11.7,398.0,440.31,359.66
2018,3,15,14,15,138.0,290.5,7.15,11.7,383.0,425.08,348.47
2018,3,15,14,30,150.0,271.0,7.1,11.7,368.0,408.71,336.28
2018,3,15,14,45,103.0,254.5,7.05,11.7,319.5,338.15,278.27
2018,3,15,15,0,56.0,238.0,7.0,11.7,271.0,281.75,231.28
2018,3,15,15,15,42.0,204.0,7.0,11.7,227.5,233.51,191.72
2018,3,15,15,30,28.0,170.0,7.0,11.7,184.0,186.85,153.04
2018,3,15,15,45,39.5,161.5,6.95,11.6,179.5,183.88,151.21
2018,3,15,16,0,51.0,153.0,6.9,11.5,175.0,179.74,148.17
2018,3,15,16,15,49.0,131.0,6.75,11.4,150.0,153.47,126.08
2018,3,15,16,30,47.0,109.0,6.6,11.3,125.0,127.5,103.94
2018,3,15,16,45,36.0,84.5,6.5,11.2,95.5,95.84,76.67
2018,3,15,17,0,25.0,60.0,6.4,11.1,66.0,65.69,50.55
2018,3,15,17,15,14.0,44.5,6.25,11.0,47.5,46.11,33.52
2018,3,15,17,30,3.0,29.0,6.1,10.9,29.0,27.52,17.52
2018,3,15,17,45,1.5,18.0,5.95,10.8,18.0,16.9,7.72
2018,3,15,18,0,0.0,7.0,5.8,10.7,7.0,6.48,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.65,3.5,3.34,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.2,9.05,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.4,9.1,6.0,5.72,0.0
2018,3,16,6,45,0.0,20.0,4.6,9.15,20.0,18.57,7.42
2018,3,16,7,0,0.0,34.0,4.8,9.2,34.0,31.73,21.05
2018,3,16,7,15,0.0,53.5,4.9,9.15,53.5,50.37,37.7
2018,3,16,7,30,0.0,73.0,5.0,9.1,73.0,69.09,54.31
2018,3,16,7,45,2.0,70.0,5.1,9.05,70.5,66.31,52.1
2018,3,16,8,0,4.0,67.0,5.2,9.0,68.0,64.06,50.18
2018,3,16,8,15,2.0,75.5,5.25,9.05,76.0,71.33,56.4
2018,3,16,8,30,0.0,84.0,5.3,9.1,84.0,78.41,62.32
2018,3,16,8,45,99.0,132.5,5.35,9.15,182.0,193.73,162.0
2018,3,16,9,0,198.0,181.0,5.4,9.2,280.0,312.92,263.03
2018,3,16,9,15,368.0,173.0,5.4,9.35,376.5,447.49,376.14
2018,3,16,9,30,538.0,165.0,5.4,9.5,473.0,579.96,485.02
2018,3,16,9,45,323.5,209.0,5.4,9.6,397.5,475.83,396.49
2018,3,16,10,0,109.0,253.0,5.4,9.7,322.0,353.65,291.54
2018,3,16,10,15,143.5,257.0,5.45,9.85,353.0,391.02,322.66
2018,3,16,10,30,178.0,261.0,5.5,10.0,384.0,430.16,354.62
2018,3,16,10,45,263.5,287.5,5.6,10.15,476.5,553.38,453.79
2018,3,16,11,0,349.0,314.0,5.7,10.3,569.0,668.21,544.07
2018,3,16,11,15,268.5,282.0,5.8,10.35,481.0,564.62,461.59
2018,3,16,11,30,188.0,250.0,5.9,10.4,393.0,456.88,374.91
2018,3,16,11,45,270.0,288.5,6.05,10.5,496.5,581.28,475.12
2018,3,16,12,0,352.0,327.0,6.2,10.6,600.0,705.99,572.76
2018,3,16,12,15,625.5,223.0,6.25,10.6,708.5,879.58,712.83
2018,3,16,12,30,899.0,119.0,6.3,10.6,817.0,1017.44,815.05
2018,3,16,12,45,790.0,164.0,6.4,10.65,773.0,964.6,775.94
2018,3,16,13,0,681.0,209.0,6.5,10.7,729.0,906.95,733.86
2018,3,16,13,15,650.0,207.0,6.5,10.65,695.5,865.32,703.31
2018,3,16,13,30,619.0,205.0,6.5,10.6,662.0,821.82,670.94
2018,3,16,13,45,582.5,204.0,6.55,10.55,623.5,772.91,633.77
2018,3,16,14,0,546.0,203.0,6.6,10.5,585.0,718.29,591.9
2018,3,16,14,15,666.5,167.5,6.55,10.45,614.0,770.78,635.52
2018,3,16,14,30,787.0,132.0,6.5,10.4,643.0,803.67,661.93
2018,3,16,14,45,669.0,158.5,6.5,10.35,576.0,713.52,592.2
2018,3,16,15,0,551.0,185.0,6.5,10.3,509.0,621.07,517.48
2018,3,16,15,15,675.5,139.5,6.5,10.3,507.5,638.71,534.37
2018,3,16,15,30,800.0,94.0,6.5,10.3,506.0,636.11,534.01
2018,3,16,15,45,751.0,95.0,6.3,10.15,453.5,568.6,477.8
2018,3,16,16,0,702.0,96.0,6.1,10.0,401.0,502.5,421.87
2018,3,16,16,15,670.5,88.0,5.85,9.9,351.0,438.75,366.74
2018,3,16,16,30,639.0,80.0,5.6,9.8,301.0,377.05,311.97
2018,3,16,16,45,517.0,79.0,5.4,9.65,239.0,290.36,236.22
2018,3,16,17,0,395.0,78.0,5.2,9.5,177.0,214.84,170.11
2018,3,16,17,15,321.0,64.5,5.0,9.3,132.5,155.97,117.82
2018,3,16,17,30,247.0,51.0,4.8,9.1,88.0,106.03,74.34
2018,3,16,17,45,168.5,35.5,4.6,8.9,56.5,62.67,37.78
2018,3,16,18,0,90.0,20.0,4.4,8.7,25.0,26.62,0.0
2018,3,16,18,15,45.0,10.0,4.4,8.7,12.5,10.23,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,6,15,43.5,8.0,1.75,8.4,9.5,0.0,0.0
2018,3,17,6,30,87.0,16.0,1.8,8.6,19.0,19.79,0.0
2018,3,17,6,45,207.5,30.5,1.85,8.75,54.0,57.23,28.93
2018,3,17,7,0,328.0,45.0,1.9,8.9,89.0,107.93,71.23
2018,3,17,7,15,446.5,52.5,1.9,9.0,140.5,167.43,121.22
2018,3,17,7,30,565.0,60.0,1.9,9.1,192.0,240.15,184.4
2018,3,17,7,45,629.5,65.0,1.95,9.15,245.5,304.43,242.43
2018,3,17,8,0,694.0,70.0,2.0,9.2,299.0,375.33,305.0
2018,3,17,8,15,725.0,75.5,2.0,9.25,349.0,436.19,358.04
2018,3,17,8,30,756.0,81.0,2.0,9.3,399.0,499.69,411.38
2018,3,17,8,45,778.5,85.5,2.0,9.4,446.0,558.7,459.35
2018,3,17,9,0,801.0,90.0,2.0,9.5,493.0,618.01,505.97
2018,3,17,9,15,648.0,126.5,2.0,9.6,471.0,594.3,485.84
2018,3,17,9,30,495.0,163.0,2.0,9.7,449.0,547.56,447.71
2018,3,17,9,45,514.0,174.0,2.0,9.8,488.0,595.9,484.75
2018,3,17,10,0,533.0,185.0,2.0,9.9,527.0,644.06,520.2
2018,3,17,10,15,537.0,208.5,2.05,10.0,567.5,692.72,555.07
2018,3,17,10,30,541.0,232.0,2.1,10.1,608.0,739.6,588.06
2018,3,17,10,45,545.5,239.0,2.1,10.15,629.5,767.21,606.98
2018,3,17,11,0,550.0,246.0,2.1,10.2,651.0,792.83,624.48
2018,3,17,11,15,363.5,275.5,2.2,10.3,545.5,660.52,523.7
2018,3,17,11,30,177.0,305.0,2.3,10.4,440.0,493.62,394.41
2018,3,17,11,45,91.0,241.5,2.35,10.45,311.0,343.28,276.76
2018,3,17,12,0,5.0,178.0,2.4,10.5,182.0,173.98,138.59
2018,3,17,12,15,178.0,239.0,2.55,10.5,378.0,439.51,356.87
2018,3,17,12,30,351.0,300.0,2.7,10.5,574.0,675.93,538.81
2018,3,17,12,45,328.0,328.0,2.85,10.55,582.0,682.38,541.15
2018,3,17,13,0,305.0,356.0,3.0,10.6,590.0,687.58,544.39
2018,3,17,13,15,392.5,318.5,3.15,10.55,613.5,724.49,575.72
2018,3,17,13,30,480.0,281.0,3.3,10.5,637.0,769.85,612.57
2018,3,17,13,45,584.0,232.0,3.45,10.5,652.0,799.99,638.88
2018,3,17,14,0,688.0,183.0,3.6,10.5,667.0,827.87,662.52
2018,3,17,14,15,693.0,172.0,3.6,10.5,642.0,798.63,641.77
2018,3,17,14,30,698.0,161.0,3.6,10.5,617.0,766.43,619.18
2018,3,17,14,45,676.5,157.5,3.6,10.5,579.0,718.63,584.18
2018,3,17,15,0,655.0,154.0,3.6,10.5,541.0,670.09,547.62
2018,3,17,15,15,717.0,127.0,3.6,10.5,522.5,654.57,537.31
2018,3,17,15,30,779.0,100.0,3.6,10.5,504.0,629.2,518.52
2018,3,17,15,45,788.5,88.0,3.45,10.35,464.5,582.58,481.22
2018,3,17,16,0,798.0,76.0,3.3,10.2,425.0,532.91,440.34
2018,3,17,16,15,768.5,71.5,3.2,10.05,375.0,469.04,386.54
2018,3,17,16,30,739.0,67.0,3.1,9.9,325.0,406.74,332.34
2018,3,17,16,45,692.0,61.5,3.0,9.8,272.5,338.58,271.81
2018,3,17,17,0,645.0,56.0,2.9,9.7,220.0,275.19,213.87
2018,3,17,17,15,567.5,49.5,2.8,9.45,169.5,207.09,152.43
2018,3,17,17,30,490.0,43.0,2.7,9.2,119.0,147.88,99.55
2018,3,17,17,45,354.5,33.0,2.6,8.95,77.0,86.51,49.45
2018,3,17,18,0,219.0,23.0,2.5,8.7,35.0,39.86,0.0
2018,3,17,18,15,109.5,11.5,2.45,8.6,17.5,12.64,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,15,24.5,7.5,1.2,8.15,8.5,0.0,0.0
2018,3,18,6,30,49.0,15.0,1.3,8.3,17.0,16.97,0.0
2018,3,18,6,45,103.0,32.0,1.4,8.45,44.0,45.55,25.4
2018,3,18,7,0,157.0,49.0,1.5,8.6,71.0,79.56,55.07
2018,3,18,7,15,200.0,67.5,1.6,8.8,107.5,119.32,89.7
2018,3,18,7,30,243.0,86.0,1.7,9.0,144.0,164.4,129.51
2018,3,18,7,45,341.0,94.5,1.8,9.15,197.0,228.92,184.83
2018,3,18,8,0,439.0,103.0,1.9,9.3,250.0,300.75,246.33
2018,3,18,8,15,565.5,98.5,2.0,9.6,319.5,386.65,318.5
2018,3,18,8,30,692.0,94.0,2.1,9.9,389.0,482.33,397.19
2018,3,18,8,45,550.5,138.0,2.15,10.15,389.5,479.83,394.98
2018,3,18,9,0,409.0,182.0,2.2,10.4,390.0,465.22,382.02
2018,3,18,9,15,318.5,221.0,2.25,10.65,391.5,456.88,373.72
2018,3,18,9,30,228.0,260.0,2.3,10.9,393.0,438.68,356.93
2018,3,18,9,45,221.5,280.0,2.3,11.15,416.0,465.06,376.45
2018,3,18,10,0,215.0,300.0,2.3,11.4,439.0,490.31,394.53
2018,3,18,10,15,218.0,314.5,2.25,11.55,461.5,516.46,413.39
2018,3,18,10,30,221.0,329.0,2.2,11.7,484.0,542.07,431.62
2018,3,18,10,45,185.0,344.5,2.1,11.85,477.0,533.01,422.32
2018,3,18,11,0,149.0,360.0,2.0,12.0,470.0,521.46,411.39
2018,3,18,11,15,202.5,363.0,1.95,12.05,516.5,578.5,454.99
2018,3,18,11,30,256.0,366.0,1.9,12.1,563.0,650.06,507.66
2018,3,18,11,45,306.5,358.0,1.85,12.1,596.5,693.6,539.51
2018,3,18,12,0,357.0,350.0,1.8,12.1,630.0,736.6,570.78
2018,3,18,12,15,248.0,363.5,1.85,12.05,558.0,645.7,502.38
2018,3,18,12,30,139.0,377.0,1.9,12.0,486.0,539.49,422.18
2018,3,18,12,45,102.0,364.0,1.95,11.95,443.5,474.31,373.57
2018,3,18,13,0,65.0,351.0,2.0,11.9,401.0,423.32,334.39
2018,3,18,13,15,44.5,316.0,2.0,11.85,350.0,364.65,289.32
2018,3,18,13,30,24.0,281.0,2.0,11.8,299.0,294.9,234.86
2018,3,18,13,45,20.5,266.0,2.05,11.75,281.0,276.01,220.49
2018,3,18,14,0,17.0,251.0,2.1,11.7,263.0,257.29,205.95
2018,3,18,14,15,14.0,232.5,2.05,11.65,242.0,235.67,188.96
2018,3,18,14,30,11.0,214.0,2.0,11.6,221.0,214.29,172.07
2018,3,18,14,45,7.5,192.5,1.95,11.55,197.0,189.79,152.51
2018,3,18,15,0,4.0,171.0,1.9,11.5,173.0,165.67,133.12
2018,3,18,15,15,26.0,186.0,1.9,11.5,199.5,202.7,164.5
2018,3,18,15,30,48.0,201.0,1.9,11.5,226.0,232.01,189.14
2018,3,18,15,45,97.0,188.0,1.6,11.3,232.5,245.98,201.59
2018,3,18,16,0,146.0,175.0,1.3,11.1,239.0,261.15,214.33
2018,3,18,16,15,109.5,151.0,1.15,11.0,196.0,209.56,171.57
2018,3,18,16,30,73.0,127.0,1.0,10.9,153.0,157.24,128.04
2018,3,18,16,45,113.0,113.0,0.85,10.8,145.5,158.5,128.28
2018,3,18,17,0,153.0,99.0,0.7,10.7,138.0,150.24,119.17
2018,3,18,17,15,141.0,78.0,0.75,10.6,107.5,116.05,88.83
2018,3,18,17,30,129.0,57.0,0.8,10.5,77.0,85.53,61.52
2018,3,18,17,45,85.0,39.0,0.85,10.4,50.0,52.44,33.45
2018,3,18,18,0,41.0,21.0,0.9,10.3,23.0,23.13,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.3,11.5,10.32,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,19,6,15,88.0,9.5,2.9,7.55,13.5,9.05,0.0
2018,3,19,6,30,176.0,19.0,3.0,8.0,27.0,28.63,0.0
2018,3,19,6,45,336.0,29.5,3.1,8.4,69.5,73.55,38.69
2018,3,19,7,0,496.0,40.0,3.2,8.8,112.0,136.29,88.63
2018,3,19,7,15,576.0,47.5,3.35,9.1,163.5,196.25,141.84
2018,3,19,7,30,656.0,55.0,3.5,9.4,215.0,265.59,204.57
2018,3,19,7,45,650.0,65.5,3.65,9.75,255.0,315.53,252.69
2018,3,19,8,0,644.0,76.0,3.8,10.1,295.0,363.82,297.69
2018,3,19,8,15,552.0,107.0,4.0,10.5,315.5,390.18,322.81
2018,3,19,8,30,460.0,138.0,4.2,10.9,336.0,401.84,333.85
2018,3,19,8,45,438.0,162.5,4.45,11.3,368.5,440.4,365.68
2018,3,19,9,0,416.0,187.0,4.7,11.7,401.0,475.65,393.74
2018,3,19,9,15,430.5,201.0,4.5,11.95,439.0,521.87,429.66
2018,3,19,9,30,445.0,215.0,4.3,12.2,477.0,568.18,464.64
2018,3,19,9,45,571.0,188.5,4.1,12.5,546.5,657.54,534.34
2018,3,19,10,0,697.0,162.0,3.9,12.8,616.0,759.63,611.23
2018,3,19,10,15,745.0,153.0,3.75,13.05,659.5,815.83,649.65
2018,3,19,10,30,793.0,144.0,3.6,13.3,703.0,867.94,684.59
2018,3,19,10,45,607.0,224.5,3.5,13.55,661.0,812.75,640.88
2018,3,19,11,0,421.0,305.0,3.4,13.8,619.0,737.57,579.54
2018,3,19,11,15,404.0,319.5,3.4,14.0,626.0,734.51,576.59
2018,3,19,11,30,387.0,334.0,3.4,14.2,633.0,740.81,579.72
2018,3,19,11,45,522.5,282.0,3.35,14.45,690.5,833.97,649.68
2018,3,19,12,0,658.0,230.0,3.3,14.7,748.0,919.08,711.7
2018,3,19,12,15,724.5,200.5,3.15,14.85,771.5,954.96,734.37
2018,3,19,12,30,791.0,171.0,3.0,15.0,795.0,980.37,749.97
2018,3,19,12,45,577.5,256.0,2.8,15.15,709.5,860.88,663.26
2018,3,19,13,0,364.0,341.0,2.6,15.3,624.0,727.85,562.32
2018,3,19,13,15,351.0,339.0,2.5,15.35,607.5,707.63,548.22
2018,3,19,13,30,338.0,337.0,2.4,15.4,591.0,686.26,532.4
2018,3,19,13,45,274.0,336.0,2.25,15.45,537.5,618.56,481.43
2018,3,19,14,0,210.0,335.0,2.1,15.5,484.0,540.8,422.93
2018,3,19,14,15,336.5,289.0,2.05,15.3,516.5,603.61,474.21
2018,3,19,14,30,463.0,243.0,2.0,15.1,549.0,656.51,516.27
2018,3,19,14,45,386.5,249.0,1.9,14.9,495.0,573.86,453.93
2018,3,19,15,0,310.0,255.0,1.8,14.7,441.0,506.83,402.98
2018,3,19,15,15,275.5,239.5,1.8,14.7,396.0,451.47,361.25
2018,3,19,15,30,241.0,224.0,1.8,14.7,351.0,398.47,320.49
2018,3,19,15,45,252.5,199.5,1.7,14.35,321.5,366.44,296.34
2018,3,19,16,0,264.0,175.0,1.6,14.0,292.0,332.77,270.07
2018,3,19,16,15,374.5,138.0,1.55,13.75,282.5,340.14,275.96
2018,3,19,16,30,485.0,101.0,1.5,13.5,273.0,327.74,263.9
2018,3,19,16,45,495.0,84.5,1.45,13.25,236.0,287.47,227.9
2018,3,19,17,0,505.0,68.0,1.4,13.0,199.0,242.28,186.46
2018,3,19,17,15,421.5,59.0,1.45,12.7,151.5,178.27,131.1
2018,3,19,17,30,338.0,50.0,1.5,12.4,104.0,122.8,83.77
2018,3,19,17,45,233.0,36.0,1.55,12.1,67.0,71.5,42.53
2018,3,19,18,0,128.0,22.0,1.6,11.8,30.0,31.55,3.23
2018,3,19,18,15,64.0,11.0,1.8,11.65,15.0,11.44,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.45,11.1,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.0,4.0,3.7,0.0
2018,3,20,6,45,0.0,6.5,3.3,10.9,6.5,6.01,0.0
2018,3,20,7,0,0.0,9.0,3.7,10.8,9.0,8.33,1.42
2018,3,20,7,15,0.0,14.0,4.1,10.8,14.0,12.97,5.53
2018,3,20,7,30,0.0,19.0,4.5,10.8,19.0,17.61,9.64
2018,3,20,7,45,0.0,29.5,4.85,10.85,29.5,27.37,18.14
2018,3,20,8,0,0.0,40.0,5.2,10.9,40.0,37.14,26.58
2018,3,20,8,15,0.0,40.0,5.3,10.95,40.0,37.15,26.51
2018,3,20,8,30,0.0,40.0,5.4,11.0,40.0,37.16,26.42
2018,3,20,8,45,0.0,64.0,5.45,11.05,64.0,59.54,45.48
2018,3,20,9,0,0.0,88.0,5.5,11.1,88.0,82.0,64.39
2018,3,20,9,15,0.0,93.0,5.6,11.15,93.0,86.73,68.18
2018,3,20,9,30,0.0,98.0,5.7,11.2,98.0,91.49,71.97
2018,3,20,9,45,0.0,117.0,5.75,11.25,117.0,109.71,87.05
2018,3,20,10,0,0.0,136.0,5.8,11.3,136.0,128.06,102.12
2018,3,20,10,15,0.0,133.5,5.85,11.35,133.5,125.61,99.85
2018,3,20,10,30,0.0,131.0,5.9,11.4,131.0,123.19,97.65
2018,3,20,10,45,1.0,148.5,5.9,11.45,149.0,141.06,112.32
2018,3,20,11,0,2.0,166.0,5.9,11.5,167.0,159.08,127.03
2018,3,20,11,15,1.5,157.5,6.0,11.55,158.5,150.35,119.68
2018,3,20,11,30,1.0,149.0,6.1,11.6,150.0,141.63,112.39
2018,3,20,11,45,0.5,132.5,6.15,11.65,133.0,125.19,98.75
2018,3,20,12,0,0.0,116.0,6.2,11.7,116.0,108.84,85.18
2018,3,20,12,15,0.0,97.5,6.25,11.75,97.5,91.17,70.53
2018,3,20,12,30,0.0,79.0,6.3,11.8,79.0,73.74,56.06
2018,3,20,12,45,0.0,69.5,6.4,11.85,69.5,64.85,48.67
2018,3,20,13,0,0.0,60.0,6.5,11.9,60.0,55.97,41.27
2018,3,20,13,15,0.0,60.5,6.3,11.9,60.5,56.42,41.69
2018,3,20,13,30,0.0,61.0,6.1,11.9,61.0,56.88,42.12
2018,3,20,13,45,0.0,64.0,5.85,11.9,64.0,59.67,44.5
2018,3,20,14,0,0.0,67.0,5.6,11.9,67.0,62.46,46.91
2018,3,20,14,15,0.0,74.0,5.45,11.9,74.0,68.98,52.45
2018,3,20,14,30,0.0,81.0,5.3,11.9,81.0,75.51,58.02
2018,3,20,14,45,0.0,80.5,5.1,11.95,80.5,75.02,57.73
2018,3,20,15,0,0.0,80.0,4.9,12.0,80.0,74.53,57.46
2018,3,20,15,15,0.0,73.5,4.9,12.0,73.5,68.44,52.48
2018,3,20,15,30,0.0,67.0,4.9,12.0,67.0,62.36,47.49
2018,3,20,15,45,0.0,71.5,4.65,12.0,71.5,66.55,51.21
2018,3,20,16,0,0.0,76.0,4.4,12.0,76.0,70.74,54.95
2018,3,20,16,15,0.0,78.5,4.25,11.95,78.5,73.14,57.18
2018,3,20,16,30,0.0,81.0,4.1,11.9,81.0,75.72,59.54
2018,3,20,16,45,6.0,84.5,3.95,11.9,86.0,81.71,64.68
2018,3,20,17,0,12.0,88.0,3.8,11.9,91.0,87.21,69.11
2018,3,20,17,15,7.0,71.5,3.9,11.85,73.0,69.41,53.63
2018,3,20,17,30,2.0,55.0,4.0,11.8,55.0,52.27,38.59
2018,3,20,17,45,1.0,36.5,4.15,11.75,36.5,34.39,22.5
2018,3,20,18,0,0.0,18.0,4.3,11.7,18.0,16.71,1.7
2018,3,20,18,15,0.0,9.0,4.8,11.75,9.0,8.58,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.5,2.0,12.3,3.5,3.34,0.0
2018,3,21,6,30,8.0,7.0,2.1,12.5,7.0,7.22,0.0
2018,3,21,6,45,4.0,10.0,2.15,12.7,10.0,9.88,2.15
2018,3,21,7,0,0.0,13.0,2.2,12.9,13.0,12.04,4.53
2018,3,21,7,15,0.0,18.0,2.4,13.05,18.0,16.68,8.65
2018,3,21,7,30,0.0,23.0,2.6,13.2,23.0,21.32,12.73
2018,3,21,7,45,0.0,35.5,2.8,13.3,35.5,32.95,22.76
2018,3,21,8,0,0.0,48.0,3.0,13.4,48.0,44.6,32.7
2018,3,21,8,15,0.0,49.5,3.15,13.5,49.5,46.0,33.79
2018,3,21,8,30,0.0,51.0,3.3,13.6,51.0,47.41,34.85
2018,3,21,8,45,0.0,65.0,3.4,13.7,65.0,60.48,45.77
2018,3,21,9,0,0.0,79.0,3.5,13.8,79.0,73.56,56.6
2018,3,21,9,15,0.0,105.5,3.75,13.95,105.5,98.71,77.36
2018,3,21,9,30,0.0,132.0,4.0,14.1,132.0,124.26,98.22
2018,3,21,9,45,0.5,143.5,4.2,14.2,144.0,135.76,107.41
2018,3,21,10,0,1.0,155.0,4.4,14.3,156.0,147.35,116.64
2018,3,21,10,15,4.5,182.0,4.75,14.45,185.5,176.82,140.51
2018,3,21,10,30,8.0,209.0,5.1,14.6,215.0,206.73,164.55
2018,3,21,10,45,16.0,247.5,5.4,14.75,259.5,252.7,201.48
2018,3,21,11,0,24.0,286.0,5.7,14.9,304.0,299.48,238.69
2018,3,21,11,15,23.0,287.5,5.85,14.9,305.0,300.4,239.16
2018,3,21,11,30,22.0,289.0,6.0,14.9,306.0,301.23,239.68
2018,3,21,11,45,26.0,303.0,6.2,14.9,323.5,332.76,264.71
2018,3,21,12,0,30.0,317.0,6.4,14.9,341.0,351.96,279.96
2018,3,21,12,15,31.0,318.5,6.4,14.85,343.5,354.65,282.1
2018,3,21,12,30,32.0,320.0,6.4,14.8,346.0,357.19,284.21
2018,3,21,12,45,23.5,285.5,6.4,14.75,304.5,299.34,238.36
2018,3,21,13,0,15.0,251.0,6.4,14.7,263.0,255.99,203.73
2018,3,21,13,15,35.5,279.0,6.35,14.65,306.0,315.48,252.22
2018,3,21,13,30,56.0,307.0,6.3,14.6,349.0,363.98,291.49
2018,3,21,13,45,64.5,314.0,6.25,14.55,361.5,378.08,303.1
2018,3,21,14,0,73.0,321.0,6.2,14.5,374.0,391.61,314.36
2018,3,21,14,15,49.5,272.5,6.25,14.5,307.5,317.08,255.01
2018,3,21,14,30,26.0,224.0,6.3,14.5,241.0,244.75,196.69
2018,3,21,14,45,22.5,212.5,6.4,14.5,227.0,221.3,178.03
2018,3,21,15,0,19.0,201.0,6.5,14.5,213.0,206.51,166.26
2018,3,21,15,15,51.5,202.5,6.5,14.5,231.0,237.3,192.78
2018,3,21,15,30,84.0,204.0,6.5,14.5,249.0,258.06,210.82
2018,3,21,15,45,116.0,189.5,6.7,14.3,245.5,265.32,217.83
2018,3,21,16,0,148.0,175.0,6.9,14.1,242.0,261.52,215.39
2018,3,21,16,15,93.0,142.5,6.9,13.95,183.0,191.72,156.95
2018,3,21,16,30,38.0,110.0,6.9,13.8,124.0,123.78,99.74
2018,3,21,16,45,53.5,100.5,6.85,13.7,116.5,118.23,94.76
2018,3,21,17,0,69.0,91.0,6.8,13.6,109.0,114.04,90.31
2018,3,21,17,15,48.0,73.5,6.8,13.55,85.0,83.8,64.23
2018,3,21,17,30,27.0,56.0,6.8,13.5,61.0,59.39,43.35
2018,3,21,17,45,20.0,38.5,6.85,13.4,41.5,39.65,25.92
2018,3,21,18,0,13.0,21.0,6.9,13.3,22.0,20.7,4.65
2018,3,21,18,15,9.0,11.5,6.95,13.3,12.0,11.09,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.3,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.3,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,13.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,13.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,12.6,2.5,2.38,0.0
2018,3,22,6,30,0.0,5.0,6.4,12.6,5.0,4.62,0.0
2018,3,22,6,45,0.0,8.5,6.4,12.6,8.5,7.87,0.73
2018,3,22,7,0,0.0,12.0,6.4,12.6,12.0,11.11,3.75
2018,3,22,7,15,0.0,14.5,6.3,12.6,14.5,13.43,5.87
2018,3,22,7,30,0.0,17.0,6.2,12.6,17.0,15.75,7.94
2018,3,22,7,45,0.0,18.5,6.1,12.65,18.5,17.15,9.16
2018,3,22,8,0,0.0,20.0,6.0,12.7,20.0,18.55,10.35
2018,3,22,8,15,0.0,25.0,5.95,12.65,25.0,23.2,14.31
2018,3,22,8,30,0.0,30.0,5.9,12.6,30.0,27.86,18.25
2018,3,22,8,45,2.5,68.0,5.85,12.6,69.5,64.77,49.66
2018,3,22,9,0,5.0,106.0,5.8,12.6,109.0,102.48,81.34
2018,3,22,9,15,6.0,126.0,5.95,12.45,129.5,122.66,98.06
2018,3,22,9,30,7.0,146.0,6.1,12.3,150.0,143.04,114.85
2018,3,22,9,45,13.5,178.0,6.3,12.2,186.5,179.72,145.21
2018,3,22,10,0,20.0,210.0,6.5,12.1,223.0,217.2,175.98
2018,3,22,10,15,24.5,236.0,6.6,11.8,253.0,256.64,208.18
2018,3,22,10,30,29.0,262.0,6.7,11.5,283.0,288.82,234.33
2018,3,22,10,45,31.5,278.0,6.85,11.25,301.5,308.89,250.56
2018,3,22,11,0,34.0,294.0,7.0,11.0,320.0,329.06,266.88
2018,3,22,11,15,111.0,314.0,7.0,10.9,401.0,437.42,356.56
2018,3,22,11,30,188.0,334.0,7.0,10.8,482.0,535.62,436.64
2018,3,22,11,45,309.0,326.0,7.05,10.75,572.0,661.06,538.28
2018,3,22,12,0,430.0,318.0,7.1,10.7,662.0,786.61,637.82
2018,3,22,12,15,487.0,295.0,7.15,10.8,685.0,819.67,664.41
2018,3,22,12,30,544.0,272.0,7.2,10.9,708.0,850.16,689.32
2018,3,22,12,45,638.0,229.0,7.2,10.95,735.5,896.88,727.61
2018,3,22,13,0,732.0,186.0,7.2,11.0,763.0,934.96,756.5
2018,3,22,13,15,810.0,150.5,7.25,11.1,777.5,954.36,771.38
2018,3,22,13,30,888.0,115.0,7.3,11.2,792.0,965.46,780.25
2018,3,22,13,45,904.0,105.5,7.35,11.25,776.5,949.78,769.36
2018,3,22,14,0,920.0,96.0,7.4,11.3,761.0,929.71,755.36
2018,3,22,14,15,913.0,95.0,7.5,11.25,731.5,894.89,730.66
2018,3,22,14,30,906.0,94.0,7.6,11.2,702.0,857.14,703.61
2018,3,22,14,45,896.0,91.5,7.7,11.15,665.5,812.66,671.12
2018,3,22,15,0,886.0,89.0,7.8,11.1,629.0,765.91,636.55
2018,3,22,15,15,869.0,86.5,7.8,11.1,585.0,712.23,595.71
2018,3,22,15,30,852.0,84.0,7.8,11.1,541.0,660.83,554.79
2018,3,22,15,45,765.0,92.5,7.85,10.75,475.0,574.16,483.48
2018,3,22,16,0,678.0,101.0,7.9,10.4,409.0,495.06,416.92
2018,3,22,16,15,704.5,86.5,7.85,10.25,374.0,454.42,381.06
2018,3,22,16,30,731.0,72.0,7.8,10.1,339.0,408.96,339.35
2018,3,22,16,45,689.5,67.0,7.75,9.95,288.0,344.02,280.06
2018,3,22,17,0,648.0,62.0,7.7,9.8,237.0,282.42,222.48
2018,3,22,17,15,558.5,55.0,7.5,9.55,182.5,210.16,156.97
2018,3,22,17,30,469.0,48.0,7.3,9.3,128.0,148.33,101.9
2018,3,22,17,45,377.0,38.5,7.1,9.1,88.5,94.53,56.56
2018,3,22,18,0,285.0,29.0,6.9,8.9,49.0,51.06,16.63
2018,3,22,18,15,150.0,16.0,6.75,8.85,25.5,17.45,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.8,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.7,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,8.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.75,20.5,12.73,0.0
2018,3,23,6,30,249.0,25.0,2.0,9.1,41.0,41.77,8.97
2018,3,23,6,45,385.0,34.5,1.95,9.45,85.5,88.08,50.46
2018,3,23,7,0,521.0,44.0,1.9,9.8,130.0,150.07,100.0
2018,3,23,7,15,597.5,50.0,1.95,9.95,182.5,210.01,153.25
2018,3,23,7,30,674.0,56.0,2.0,10.1,235.0,278.67,214.9
2018,3,23,7,45,723.5,60.0,2.0,10.2,289.0,343.51,273.55
2018,3,23,8,0,773.0,64.0,2.0,10.3,343.0,412.99,334.48
2018,3,23,8,15,805.0,68.0,2.1,10.45,396.0,478.07,390.33
2018,3,23,8,30,837.0,72.0,2.2,10.6,449.0,545.0,445.81
2018,3,23,8,45,800.5,88.5,2.3,10.75,481.0,585.9,478.96
2018,3,23,9,0,764.0,105.0,2.4,10.9,513.0,620.84,506.34
2018,3,23,9,15,830.5,95.0,2.55,11.05,571.5,693.51,562.98
2018,3,23,9,30,897.0,85.0,2.7,11.2,630.0,764.91,614.61
2018,3,23,9,45,920.0,83.5,2.85,11.35,672.0,818.23,652.21
2018,3,23,10,0,943.0,82.0,3.0,11.5,714.0,870.24,688.62
2018,3,23,10,15,951.0,83.5,3.2,11.65,746.0,911.12,717.13
2018,3,23,10,30,959.0,85.0,3.4,11.8,778.0,949.03,743.52
2018,3,23,10,45,955.0,90.0,3.6,11.95,799.5,976.75,762.71
2018,3,23,11,0,951.0,95.0,3.8,12.1,821.0,1000.54,779.26
2018,3,23,11,15,953.5,96.5,4.0,12.15,837.5,1022.65,795.03
2018,3,23,11,30,956.0,98.0,4.2,12.2,854.0,1040.95,808.25
2018,3,23,11,45,965.5,95.5,4.4,12.25,865.5,1057.77,821.2
2018,3,23,12,0,975.0,93.0,4.6,12.3,877.0,1070.71,831.76
2018,3,23,12,15,975.5,92.5,4.7,12.35,877.5,1072.98,834.01
2018,3,23,12,30,976.0,92.0,4.8,12.4,878.0,1071.13,833.6
2018,3,23,12,45,951.0,101.5,4.9,12.4,861.0,1051.31,820.89
2018,3,23,13,0,926.0,111.0,5.0,12.4,844.0,1027.8,805.69
2018,3,23,13,15,873.0,128.5,5.05,12.35,809.0,991.15,780.82
2018,3,23,13,30,820.0,146.0,5.1,12.3,774.0,944.06,748.3
2018,3,23,13,45,842.0,133.5,5.15,12.25,761.5,931.71,740.93
2018,3,23,14,0,864.0,121.0,5.2,12.2,749.0,914.8,730.1
2018,3,23,14,15,855.0,118.0,5.2,12.15,717.5,877.13,703.69
2018,3,23,14,30,846.0,115.0,5.2,12.1,686.0,836.85,675.29
2018,3,23,14,45,841.5,108.5,5.2,12.0,650.5,793.89,644.78
2018,3,23,15,0,837.0,102.0,5.2,11.9,615.0,748.42,612.05
2018,3,23,15,15,857.5,89.5,5.2,11.9,583.0,711.61,585.45
2018,3,23,15,30,878.0,77.0,5.2,11.9,551.0,667.04,551.53
2018,3,23,15,45,853.5,75.0,5.05,11.75,501.5,608.92,504.28
2018,3,23,16,0,829.0,73.0,4.9,11.6,452.0,547.8,453.55
2018,3,23,16,15,793.5,70.5,4.85,11.45,399.5,481.2,397.23
2018,3,23,16,30,758.0,68.0,4.8,11.3,347.0,416.76,341.01
2018,3,23,16,45,708.0,64.0,4.7,11.2,293.5,347.7,279.47
2018,3,23,17,0,658.0,60.0,4.6,11.1,240.0,283.51,220.79
2018,3,23,17,15,582.0,54.0,4.4,10.85,188.0,215.26,159.12
2018,3,23,17,30,506.0,48.0,4.2,10.6,136.0,155.72,105.92
2018,3,23,17,45,380.0,38.5,4.0,10.4,91.5,94.85,56.52
2018,3,23,18,0,254.0,29.0,3.8,10.2,47.0,48.79,17.8
2018,3,23,18,15,133.5,15.5,3.8,10.1,24.5,16.72,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.0,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.95,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,3,24,6,15,12.0,5.5,2.6,9.4,6.0,5.35,0.0
2018,3,24,6,30,17.0,9.0,2.7,9.6,10.0,9.85,0.0
2018,3,24,6,45,8.5,14.5,2.85,9.8,15.0,14.75,6.28
2018,3,24,7,0,0.0,20.0,3.0,10.0,20.0,18.54,10.27
2018,3,24,7,15,4.5,28.5,3.05,10.05,29.5,27.6,18.16
2018,3,24,7,30,9.0,37.0,3.1,10.1,39.0,37.72,27.01
2018,3,24,7,45,117.5,85.5,3.15,10.2,128.0,130.29,105.47
2018,3,24,8,0,226.0,134.0,3.2,10.3,217.0,239.5,197.61
2018,3,24,8,15,165.5,159.5,3.25,10.35,225.0,244.27,202.17
2018,3,24,8,30,105.0,185.0,3.3,10.4,233.0,246.93,204.02
