Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,45,906.0,120.5,3.95,14.6,869.5,986.76,760.74
2018,4,13,11,0,911.0,122.0,3.9,14.8,892.0,1012.28,776.54
2018,4,13,11,15,913.5,123.5,3.9,14.95,906.5,1031.9,788.79
2018,4,13,11,30,916.0,125.0,3.9,15.1,921.0,1047.89,798.66
2018,4,13,11,45,917.0,125.5,3.9,15.2,927.5,1057.63,804.54
2018,4,13,12,0,918.0,126.0,3.9,15.3,934.0,1063.59,808.03
2018,4,13,12,15,911.0,129.5,3.9,15.4,930.5,1060.82,805.77
2018,4,13,12,30,904.0,133.0,3.9,15.5,927.0,1054.26,801.16
2018,4,13,12,45,906.5,130.0,3.95,15.6,919.0,1046.73,796.41
2018,4,13,13,0,909.0,127.0,4.0,15.7,911.0,1035.4,789.2
2018,4,13,13,15,902.0,128.0,4.05,15.75,893.0,1015.28,776.23
2018,4,13,13,30,895.0,129.0,4.1,15.8,875.0,991.78,761.03
2018,4,13,13,45,868.0,136.0,4.1,15.8,842.5,960.21,740.07
2018,4,13,14,0,841.0,143.0,4.1,15.8,810.0,918.91,712.25
2018,4,13,14,15,828.5,142.0,4.15,15.8,777.0,880.03,686.27
2018,4,13,14,30,816.0,141.0,4.2,15.8,744.0,838.93,658.43
2018,4,13,14,45,816.5,132.0,4.2,15.75,709.5,797.87,630.28
2018,4,13,15,0,817.0,123.0,4.2,15.7,675.0,754.08,599.82
2018,4,13,15,15,795.5,120.0,4.2,15.7,629.0,698.38,559.39
2018,4,13,15,30,774.0,117.0,4.2,15.7,583.0,642.28,516.73
2018,4,13,15,45,756.0,111.0,4.25,15.45,535.5,585.94,473.5
2018,4,13,16,0,738.0,105.0,4.3,15.2,488.0,528.52,428.07
2018,4,13,16,15,723.0,98.0,4.35,14.95,441.5,471.85,381.72
2018,4,13,16,30,708.0,91.0,4.4,14.7,395.0,415.4,333.9
2018,4,13,16,45,666.0,84.0,4.45,14.45,340.5,348.98,276.69
2018,4,13,17,0,624.0,77.0,4.5,14.2,286.0,286.51,221.43
2018,4,13,17,15,573.5,70.0,4.5,13.75,236.0,226.08,167.5
2018,4,13,17,30,523.0,63.0,4.5,13.3,186.0,171.29,118.69
2018,4,13,17,45,430.5,54.0,4.45,12.9,138.0,114.54,72.16
2018,4,13,18,0,338.0,45.0,4.4,12.5,90.0,69.33,39.22
2018,4,13,18,15,219.5,31.0,4.3,12.2,55.5,29.33,13.54
2018,4,13,18,30,101.0,17.0,4.2,11.9,21.0,16.2,0.0
2018,4,13,18,45,50.5,8.5,4.1,11.65,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.95,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.45,22.0,14.77,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.7,42.0,23.02,8.81
2018,4,14,6,15,299.5,41.0,2.8,10.95,83.0,54.97,30.06
2018,4,14,6,30,415.0,53.0,2.8,11.2,124.0,102.93,63.38
2018,4,14,6,45,492.0,61.5,2.85,11.5,174.5,153.68,104.67
2018,4,14,7,0,569.0,70.0,2.9,11.8,225.0,213.79,156.66
2018,4,14,7,15,620.0,76.5,2.9,12.05,278.0,272.91,209.71
2018,4,14,7,30,671.0,83.0,2.9,12.3,331.0,337.47,266.86
2018,4,14,7,45,706.5,87.5,2.85,12.55,383.5,398.45,320.08
2018,4,14,8,0,742.0,92.0,2.8,12.8,436.0,462.29,373.98
2018,4,14,8,15,768.5,96.0,2.7,13.05,487.0,523.1,423.64
2018,4,14,8,30,795.0,100.0,2.6,13.3,538.0,585.03,472.4
2018,4,14,8,45,815.5,102.5,2.5,13.55,585.0,642.3,515.95
2018,4,14,9,0,836.0,105.0,2.4,13.8,632.0,699.4,557.9
2018,4,14,9,15,853.0,106.5,2.3,14.1,675.0,752.34,593.85
2018,4,14,9,30,870.0,108.0,2.2,14.4,718.0,799.75,624.6
2018,4,14,9,45,885.0,108.0,2.15,14.65,756.0,846.34,654.69
2018,4,14,10,0,900.0,108.0,2.1,14.9,794.0,891.02,682.93
2018,4,14,10,15,908.0,109.5,2.15,15.1,824.0,928.88,707.27
2018,4,14,10,30,916.0,111.0,2.2,15.3,854.0,963.87,729.59
2018,4,14,10,45,922.0,112.0,2.2,15.5,877.0,993.4,747.61
2018,4,14,11,0,928.0,113.0,2.2,15.7,900.0,1019.61,763.41
2018,4,14,11,15,931.5,114.0,2.3,15.85,915.0,1039.9,776.7
2018,4,14,11,30,935.0,115.0,2.4,16.0,930.0,1056.52,787.71
2018,4,14,11,45,936.0,115.5,2.45,16.1,937.0,1066.35,793.97
2018,4,14,12,0,937.0,116.0,2.5,16.2,944.0,1072.33,797.91
2018,4,14,12,15,938.0,115.5,2.65,16.25,943.0,1073.38,800.07
2018,4,14,12,30,939.0,115.0,2.8,16.3,942.0,1070.53,799.77
2018,4,14,12,45,937.5,114.0,2.95,16.3,932.5,1060.76,795.12
2018,4,14,13,0,936.0,113.0,3.1,16.3,923.0,1047.17,787.98
2018,4,14,13,15,932.5,112.0,3.25,16.3,905.5,1027.88,777.02
2018,4,14,13,30,929.0,111.0,3.4,16.3,888.0,1004.99,763.58
2018,4,14,13,45,923.5,109.5,3.55,16.25,863.0,976.22,746.15
2018,4,14,14,0,918.0,108.0,3.7,16.2,838.0,944.2,726.31
2018,4,14,14,15,910.0,106.5,3.85,16.1,806.0,906.92,702.68
2018,4,14,14,30,902.0,105.0,4.0,16.0,774.0,866.91,676.79
2018,4,14,14,45,891.5,102.5,4.15,15.95,735.5,821.33,646.37
2018,4,14,15,0,881.0,100.0,4.3,15.9,697.0,773.65,614.05
2018,4,14,15,15,865.5,97.5,4.3,15.9,653.0,720.59,576.47
2018,4,14,15,30,850.0,95.0,4.3,15.9,609.0,669.14,537.95
2018,4,14,15,45,824.5,93.0,4.55,15.55,558.5,608.03,491.91
2018,4,14,16,0,799.0,91.0,4.8,15.2,508.0,547.43,444.44
2018,4,14,16,15,774.0,87.0,4.85,14.95,457.5,485.87,393.82
2018,4,14,16,30,749.0,83.0,4.9,14.7,407.0,425.49,342.48
2018,4,14,16,45,707.5,79.0,5.0,14.4,353.5,359.78,285.5
2018,4,14,17,0,666.0,75.0,5.1,14.1,300.0,298.12,230.49
2018,4,14,17,15,573.0,70.0,5.05,13.8,239.5,225.81,167.45
2018,4,14,17,30,480.0,65.0,5.0,13.5,179.0,164.31,114.59
2018,4,14,17,45,392.5,54.5,4.95,13.2,132.5,109.52,69.63
2018,4,14,18,0,305.0,44.0,4.9,12.9,86.0,64.52,36.48
2018,4,14,18,15,192.5,30.0,4.75,12.75,52.5,28.06,13.23
2018,4,14,18,30,80.0,16.0,4.6,12.6,19.0,15.25,0.0
2018,4,14,18,45,40.0,8.0,4.5,12.45,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.45,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.6,2.0,0.0,0.0
2018,4,15,5,45,11.5,12.5,2.9,10.7,13.0,11.91,0.0
2018,4,15,6,0,15.0,23.0,3.0,10.8,24.0,20.86,8.78
2018,4,15,6,15,172.5,41.0,3.1,11.05,70.5,47.6,28.16
2018,4,15,6,30,330.0,59.0,3.2,11.3,117.0,97.34,62.47
2018,4,15,6,45,258.0,75.0,3.35,11.5,129.5,121.77,87.73
2018,4,15,7,0,186.0,91.0,3.5,11.7,142.0,135.2,103.94
2018,4,15,7,15,102.0,108.5,3.55,11.9,137.5,136.54,108.86
2018,4,15,7,30,18.0,126.0,3.6,12.1,133.0,124.6,100.61
2018,4,15,7,45,16.0,137.5,3.65,12.3,144.5,135.82,109.85
2018,4,15,8,0,14.0,149.0,3.7,12.5,156.0,146.78,118.66
2018,4,15,8,15,67.5,187.5,3.8,12.7,224.5,217.53,177.29
2018,4,15,8,30,121.0,226.0,3.9,12.9,293.0,297.2,242.24
2018,4,15,8,45,125.0,237.5,4.05,13.05,312.0,318.46,258.91
2018,4,15,9,0,129.0,249.0,4.2,13.2,331.0,339.81,275.69
2018,4,15,9,15,128.0,276.0,4.3,13.3,362.0,373.34,301.65
2018,4,15,9,30,127.0,303.0,4.4,13.4,393.0,406.6,327.06
2018,4,15,9,45,165.5,318.0,4.5,13.5,441.0,459.59,368.87
2018,4,15,10,0,204.0,333.0,4.6,13.6,489.0,514.95,412.0
2018,4,15,10,15,471.0,259.5,4.7,13.65,638.0,703.81,562.48
2018,4,15,10,30,738.0,186.0,4.8,13.7,787.0,891.24,703.81
2018,4,15,10,45,782.5,172.5,4.85,13.8,825.0,933.36,732.23
2018,4,15,11,0,827.0,159.0,4.9,13.9,863.0,979.2,764.05
2018,4,15,11,15,779.5,185.5,5.0,13.9,858.0,974.49,760.61
2018,4,15,11,30,732.0,212.0,5.1,13.9,853.0,971.95,759.17
2018,4,15,11,45,605.5,266.5,5.25,13.95,799.0,908.46,712.79
2018,4,15,12,0,479.0,321.0,5.4,14.0,745.0,838.27,658.87
2018,4,15,12,15,469.5,320.5,5.6,14.0,735.5,828.48,652.87
2018,4,15,12,30,460.0,320.0,5.8,14.0,726.0,816.46,644.88
2018,4,15,12,45,332.0,345.0,6.0,13.95,636.5,699.31,555.25
2018,4,15,13,0,204.0,370.0,6.2,13.9,547.0,583.45,464.52
2018,4,15,13,15,112.5,330.5,6.35,13.75,428.0,449.64,359.51
2018,4,15,13,30,21.0,291.0,6.5,13.6,309.0,298.47,237.78
2018,4,15,13,45,14.5,250.5,6.7,13.4,262.5,252.0,201.12
2018,4,15,14,0,8.0,210.0,6.9,13.2,216.0,206.17,164.38
2018,4,15,14,15,6.5,189.5,7.0,13.0,194.5,184.69,147.28
2018,4,15,14,30,5.0,169.0,7.1,12.8,173.0,163.4,130.19
2018,4,15,14,45,3.0,139.0,7.2,12.55,141.5,132.82,105.32
2018,4,15,15,0,1.0,109.0,7.3,12.3,110.0,102.62,80.51
2018,4,15,15,15,8.5,139.0,7.3,12.3,144.5,136.4,109.1
2018,4,15,15,30,16.0,169.0,7.3,12.3,179.0,169.7,137.21
2018,4,15,15,45,33.0,169.0,7.3,11.95,187.0,182.99,149.12
2018,4,15,16,0,50.0,169.0,7.3,11.6,195.0,190.49,156.09
2018,4,15,16,15,74.5,159.0,7.15,11.45,193.5,189.99,156.1
2018,4,15,16,30,99.0,149.0,7.0,11.3,192.0,190.16,156.21
2018,4,15,16,45,149.5,134.5,6.85,11.2,190.0,188.92,154.25
2018,4,15,17,0,200.0,120.0,6.7,11.1,188.0,183.92,147.85
2018,4,15,17,15,190.0,101.5,6.55,10.9,157.0,149.68,117.19
2018,4,15,17,30,180.0,83.0,6.4,10.7,126.0,116.66,87.53
2018,4,15,17,45,142.0,64.0,6.25,10.55,93.0,80.52,56.97
2018,4,15,18,0,104.0,45.0,6.1,10.4,60.0,49.38,31.95
2018,4,15,18,15,63.5,29.5,6.0,10.3,37.5,27.1,14.44
2018,4,15,18,30,23.0,14.0,5.9,10.2,15.0,13.34,0.0
2018,4,15,18,45,11.5,7.0,5.75,10.15,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,16,5,45,0.0,7.0,4.0,9.75,7.0,6.67,0.0
2018,4,16,6,0,0.0,14.0,4.1,9.8,14.0,12.98,3.96
2018,4,16,6,15,0.0,27.5,4.25,9.85,27.5,25.53,15.81
2018,4,16,6,30,0.0,41.0,4.4,9.9,41.0,38.1,27.1
2018,4,16,6,45,2.0,50.5,4.6,9.9,51.0,47.32,35.31
2018,4,16,7,0,4.0,60.0,4.8,9.9,61.0,56.81,43.62
2018,4,16,7,15,30.5,82.0,4.9,9.9,93.5,86.97,69.09
2018,4,16,7,30,57.0,104.0,5.0,9.9,126.0,119.91,97.13
2018,4,16,7,45,94.0,141.5,5.05,9.9,183.5,179.02,147.31
2018,4,16,8,0,131.0,179.0,5.1,9.9,241.0,240.24,198.84
2018,4,16,8,15,309.5,181.5,5.2,9.9,349.0,352.87,293.63
2018,4,16,8,30,488.0,184.0,5.3,9.9,457.0,486.18,404.06
2018,4,16,8,45,340.0,221.0,5.35,9.95,419.0,447.3,370.81
2018,4,16,9,0,192.0,258.0,5.4,10.0,381.0,392.72,323.88
2018,4,16,9,15,243.5,256.0,5.4,10.0,422.0,445.96,367.73
2018,4,16,9,30,295.0,254.0,5.4,10.0,463.0,495.84,408.33
2018,4,16,9,45,420.5,259.0,5.4,10.05,573.5,626.41,512.74
2018,4,16,10,0,546.0,264.0,5.4,10.1,684.0,756.04,613.52
2018,4,16,10,15,496.0,295.0,5.4,10.1,687.5,762.6,615.68
2018,4,16,10,30,446.0,326.0,5.4,10.1,691.0,764.14,614.56
2018,4,16,10,45,337.0,357.0,5.35,10.15,637.0,696.1,559.32
2018,4,16,11,0,228.0,388.0,5.3,10.2,583.0,631.7,506.3
2018,4,16,11,15,125.0,314.0,5.3,10.15,421.0,446.19,360.58
2018,4,16,11,30,22.0,240.0,5.3,10.1,259.0,258.54,207.92
2018,4,16,11,45,86.0,224.5,5.3,10.1,300.5,317.13,258.33
2018,4,16,12,0,150.0,209.0,5.3,10.1,342.0,375.26,307.4
2018,4,16,12,15,218.0,247.5,5.3,10.05,441.0,484.89,395.89
2018,4,16,12,30,286.0,286.0,5.3,10.0,540.0,593.15,481.27
2018,4,16,12,45,183.0,239.0,5.35,10.0,401.0,438.07,357.55
2018,4,16,13,0,80.0,192.0,5.4,10.0,262.0,275.56,224.8
2018,4,16,13,15,245.0,271.0,5.5,10.0,478.5,525.92,429.62
2018,4,16,13,30,410.0,350.0,5.6,10.0,695.0,769.7,619.03
2018,4,16,13,45,605.5,257.5,5.65,10.0,750.5,846.94,682.96
2018,4,16,14,0,801.0,165.0,5.7,10.0,806.0,904.89,729.07
2018,4,16,14,15,833.0,142.5,5.85,9.95,786.0,883.47,714.78
2018,4,16,14,30,865.0,120.0,6.0,9.9,766.0,856.55,696.69
2018,4,16,14,45,696.5,171.5,6.1,9.9,675.0,745.39,612.88
2018,4,16,15,0,528.0,223.0,6.2,9.9,584.0,637.01,525.55
2018,4,16,15,15,619.0,180.0,6.2,9.9,577.0,635.81,527.08
2018,4,16,15,30,710.0,137.0,6.2,9.9,570.0,620.99,516.81
2018,4,16,15,45,471.0,175.5,6.35,9.85,453.0,473.45,394.91
2018,4,16,16,0,232.0,214.0,6.5,9.8,336.0,346.34,287.96
2018,4,16,16,15,373.0,167.0,6.5,9.75,340.5,361.12,300.76
2018,4,16,16,30,514.0,120.0,6.5,9.7,345.0,354.36,293.14
2018,4,16,16,45,535.5,102.0,6.45,9.6,310.0,315.72,257.22
2018,4,16,17,0,557.0,84.0,6.4,9.5,275.0,270.99,214.72
2018,4,16,17,15,520.0,73.5,6.25,9.4,228.0,214.83,162.98
2018,4,16,17,30,483.0,63.0,6.1,9.3,181.0,162.79,115.24
2018,4,16,17,45,401.0,53.5,5.95,9.2,135.5,109.62,70.57
2018,4,16,18,0,319.0,44.0,5.8,9.1,90.0,66.63,38.41
2018,4,16,18,15,210.5,31.0,5.65,9.0,56.0,29.23,14.72
2018,4,16,18,30,102.0,18.0,5.5,8.9,22.0,14.32,0.0
2018,4,16,18,45,51.0,9.0,5.4,8.8,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,8.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.65,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.9,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,8.15,29.0,17.63,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.4,54.0,28.37,16.42
2018,4,17,6,15,379.5,42.0,2.65,8.6,98.5,64.29,35.16
2018,4,17,6,30,492.0,52.0,2.6,8.8,143.0,114.49,70.53
2018,4,17,6,45,561.0,59.5,2.6,9.05,194.5,167.89,115.26
2018,4,17,7,0,630.0,67.0,2.6,9.3,246.0,229.56,169.77
2018,4,17,7,15,676.0,72.5,2.5,9.5,300.0,289.89,224.65
2018,4,17,7,30,722.0,78.0,2.4,9.7,354.0,354.95,282.7
2018,4,17,7,45,754.0,83.0,2.3,9.9,408.0,418.2,337.94
2018,4,17,8,0,786.0,88.0,2.2,10.1,462.0,483.26,392.72
2018,4,17,8,15,810.0,91.5,2.1,10.35,513.0,544.42,442.41
2018,4,17,8,30,834.0,95.0,2.0,10.6,564.0,606.35,490.76
2018,4,17,8,45,851.5,98.0,1.9,10.9,611.5,663.96,533.92
2018,4,17,9,0,869.0,101.0,1.8,11.2,659.0,721.0,574.99
2018,4,17,9,15,882.5,103.5,1.65,11.45,701.5,769.97,606.54
2018,4,17,9,30,896.0,106.0,1.5,11.7,744.0,820.55,638.31
2018,4,17,9,45,906.5,107.5,1.35,11.95,780.5,865.79,665.32
2018,4,17,10,0,917.0,109.0,1.2,12.2,817.0,908.73,689.91
2018,4,17,10,15,923.5,111.5,1.05,12.4,847.0,946.6,710.42
2018,4,17,10,30,930.0,114.0,0.9,12.6,877.0,981.46,728.29
2018,4,17,10,45,934.5,115.5,0.75,12.8,899.5,1010.2,741.6
2018,4,17,11,0,939.0,117.0,0.6,13.0,922.0,1035.51,752.33
2018,4,17,11,15,942.5,117.5,0.6,13.15,937.0,1055.23,763.23
2018,4,17,11,30,946.0,118.0,0.6,13.3,952.0,1071.24,771.97
2018,4,17,11,45,947.5,119.0,0.6,13.45,959.0,1081.98,777.6
2018,4,17,12,0,949.0,120.0,0.6,13.6,966.0,1088.84,781.05
2018,4,17,12,15,947.0,120.5,0.7,13.7,963.5,1087.73,782.53
2018,4,17,12,30,945.0,121.0,0.8,13.8,961.0,1082.72,781.79
2018,4,17,12,45,872.5,152.5,0.95,13.9,922.0,1044.96,761.73
2018,4,17,13,0,800.0,184.0,1.1,14.0,883.0,995.61,734.04
2018,4,17,13,15,862.5,153.5,1.3,14.0,893.5,1011.28,749.06
2018,4,17,13,30,925.0,123.0,1.5,14.0,904.0,1013.12,754.1
2018,4,17,13,45,915.0,123.5,1.7,14.0,877.5,982.28,737.64
2018,4,17,14,0,905.0,124.0,1.9,14.0,851.0,948.45,718.96
2018,4,17,14,15,896.5,122.0,2.2,13.95,818.5,910.56,698.06
2018,4,17,14,30,888.0,120.0,2.5,13.9,786.0,870.02,674.33
2018,4,17,14,45,876.5,117.5,2.8,13.85,747.0,828.84,649.2
2018,4,17,15,0,865.0,115.0,3.1,13.8,708.0,780.42,617.92
2018,4,17,15,15,849.0,112.0,3.1,13.8,663.5,726.57,580.17
2018,4,17,15,30,833.0,109.0,3.1,13.8,619.0,671.71,538.96
2018,4,17,15,45,812.0,105.0,3.6,13.55,569.5,612.04,495.03
2018,4,17,16,0,791.0,101.0,4.1,13.3,520.0,552.49,448.96
2018,4,17,16,15,746.5,97.5,4.3,13.1,461.5,482.07,391.92
2018,4,17,16,30,702.0,94.0,4.5,12.9,403.0,414.84,335.58
2018,4,17,16,45,677.5,86.5,4.7,12.65,353.5,355.16,283.52
2018,4,17,17,0,653.0,79.0,4.9,12.4,304.0,297.38,231.43
2018,4,17,17,15,594.0,71.5,4.95,12.05,250.0,232.54,173.52
2018,4,17,17,30,535.0,64.0,5.0,11.7,196.0,174.37,121.77
2018,4,17,17,45,446.5,55.0,5.05,11.35,147.0,117.51,74.64
2018,4,17,18,0,358.0,46.0,5.1,11.0,98.0,71.64,40.85
2018,4,17,18,15,237.0,33.5,5.05,10.8,62.0,31.84,16.52
2018,4,17,18,30,116.0,21.0,5.0,10.6,26.0,16.79,0.0
2018,4,17,18,45,58.0,10.5,4.95,10.35,13.0,10.01,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,9.3,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.4,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.5,2.3,9.5,9.5,9.05,0.0
2018,4,18,6,0,0.0,16.0,2.3,9.6,16.0,14.83,6.23
2018,4,18,6,15,0.0,25.5,2.25,9.75,25.5,23.66,14.4
2018,4,18,6,30,0.0,35.0,2.2,9.9,35.0,32.5,22.39
2018,4,18,6,45,0.0,37.5,2.15,10.05,37.5,34.82,24.63
2018,4,18,7,0,0.0,40.0,2.1,10.2,40.0,37.14,26.72
2018,4,18,7,15,0.0,58.0,2.05,10.25,58.0,53.92,41.23
2018,4,18,7,30,0.0,76.0,2.0,10.3,76.0,70.74,55.56
2018,4,18,7,45,0.0,91.0,1.9,10.35,91.0,84.82,67.36
2018,4,18,8,0,0.0,106.0,1.8,10.4,106.0,98.96,79.07
2018,4,18,8,15,0.5,120.5,1.85,10.55,121.0,112.97,90.5
2018,4,18,8,30,1.0,135.0,1.9,10.7,136.0,127.09,101.92
2018,4,18,8,45,11.0,180.5,1.9,10.8,188.0,177.24,143.14
2018,4,18,9,0,21.0,226.0,1.9,10.9,240.0,228.83,184.7
2018,4,18,9,15,44.5,267.0,1.95,11.05,298.5,294.29,236.95
2018,4,18,9,30,68.0,308.0,2.0,11.2,357.0,356.68,285.73
2018,4,18,9,45,126.0,339.5,2.05,11.35,435.5,448.67,357.39
2018,4,18,10,0,184.0,371.0,2.1,11.5,514.0,536.58,424.11
2018,4,18,10,15,139.5,380.0,2.25,11.6,490.5,513.16,404.46
2018,4,18,10,30,95.0,389.0,2.4,11.7,467.0,475.99,375.02
2018,4,18,10,45,90.0,399.0,2.5,11.8,474.5,484.44,381.13
2018,4,18,11,0,85.0,409.0,2.6,11.9,482.0,492.32,386.57
2018,4,18,11,15,67.0,394.5,2.75,12.0,452.5,461.17,362.43
2018,4,18,11,30,49.0,380.0,2.9,12.1,423.0,429.19,337.66
2018,4,18,11,45,38.5,363.0,3.05,12.2,397.0,401.52,316.32
2018,4,18,12,0,28.0,346.0,3.2,12.3,371.0,373.54,294.56
2018,4,18,12,15,40.5,371.5,3.3,12.4,407.5,412.68,325.19
2018,4,18,12,30,53.0,397.0,3.4,12.5,444.0,451.66,355.23
2018,4,18,12,45,66.5,406.5,3.5,12.55,465.0,474.49,373.09
2018,4,18,13,0,80.0,416.0,3.6,12.6,486.0,496.72,390.54
2018,4,18,13,15,137.0,411.0,3.6,12.6,528.0,556.56,437.81
2018,4,18,13,30,194.0,406.0,3.6,12.6,570.0,601.81,473.6
2018,4,18,13,45,295.5,358.0,3.6,12.6,600.0,650.52,513.54
2018,4,18,14,0,397.0,310.0,3.6,12.6,630.0,691.83,547.52
2018,4,18,14,15,605.5,227.5,3.6,12.55,693.5,777.02,616.33
2018,4,18,14,30,814.0,145.0,3.6,12.5,757.0,839.64,664.39
2018,4,18,14,45,866.0,118.5,3.6,12.45,740.5,821.22,651.91
2018,4,18,15,0,918.0,92.0,3.6,12.4,724.0,791.9,632.08
2018,4,18,15,15,904.5,90.0,3.6,12.4,679.5,739.2,594.7
2018,4,18,15,30,891.0,88.0,3.6,12.4,635.0,685.1,554.66
2018,4,18,15,45,873.0,84.5,3.55,12.2,585.5,625.59,508.42
2018,4,18,16,0,855.0,81.0,3.5,12.0,536.0,567.15,461.58
2018,4,18,16,15,830.5,77.0,3.45,11.85,483.0,503.02,408.7
2018,4,18,16,30,806.0,73.0,3.4,11.7,430.0,439.92,354.93
2018,4,18,16,45,769.0,69.0,3.3,11.55,375.0,373.34,296.71
2018,4,18,17,0,732.0,65.0,3.2,11.4,320.0,309.93,239.67
2018,4,18,17,15,640.5,62.0,3.1,11.1,258.0,235.49,174.42
2018,4,18,17,30,549.0,59.0,3.0,10.8,196.0,172.32,119.57
2018,4,18,17,45,447.0,52.0,2.9,10.5,146.0,114.66,72.36
2018,4,18,18,0,345.0,45.0,2.8,10.2,96.0,69.58,39.78
2018,4,18,18,15,240.0,32.0,2.75,9.95,61.0,30.65,15.79
2018,4,18,18,30,135.0,19.0,2.7,9.7,26.0,15.08,0.0
2018,4,18,18,45,67.5,9.5,2.65,9.45,13.0,9.05,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.5,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.9,6.0,5.72,0.0
2018,4,19,5,45,184.5,19.0,3.2,9.25,34.0,16.0,0.0
2018,4,19,6,0,326.0,32.0,3.3,9.6,62.0,29.86,15.64
2018,4,19,6,15,428.5,40.5,3.5,9.9,107.0,67.85,35.93
2018,4,19,6,30,531.0,49.0,3.7,10.2,152.0,118.74,72.19
2018,4,19,6,45,591.5,56.5,3.85,10.5,203.5,173.04,118.26
2018,4,19,7,0,652.0,64.0,4.0,10.8,255.0,234.5,173.12
2018,4,19,7,15,694.0,69.5,4.1,11.0,308.5,294.88,228.48
2018,4,19,7,30,736.0,75.0,4.2,11.2,362.0,360.13,287.3
2018,4,19,7,45,765.0,79.0,4.25,11.4,414.5,421.22,341.61
2018,4,19,8,0,794.0,83.0,4.3,11.6,467.0,484.29,395.96
2018,4,19,8,15,817.0,86.0,4.35,11.85,517.5,544.67,446.52
2018,4,19,8,30,840.0,89.0,4.4,12.1,568.0,605.69,496.05
2018,4,19,8,45,857.0,92.5,4.4,12.3,615.5,663.62,541.64
2018,4,19,9,0,874.0,96.0,4.4,12.5,663.0,717.96,582.86
2018,4,19,9,15,887.5,98.0,4.4,12.7,705.5,769.61,619.52
2018,4,19,9,30,901.0,100.0,4.4,12.9,748.0,819.71,654.49
2018,4,19,9,45,911.5,102.0,4.35,13.15,785.0,865.5,685.35
2018,4,19,10,0,922.0,104.0,4.3,13.4,822.0,908.97,714.12
2018,4,19,10,15,930.5,105.5,4.3,13.55,852.5,947.56,739.78
2018,4,19,10,30,939.0,107.0,4.3,13.7,883.0,983.25,763.23
2018,4,19,10,45,900.0,129.0,4.3,13.9,888.5,992.28,767.85
2018,4,19,11,0,861.0,151.0,4.3,14.1,894.0,1004.32,774.87
2018,4,19,11,15,890.0,139.5,4.45,14.2,918.5,1026.76,790.97
2018,4,19,11,30,919.0,128.0,4.6,14.3,943.0,1055.0,811.08
2018,4,19,11,45,932.0,122.5,4.75,14.4,954.0,1070.16,822.2
2018,4,19,12,0,945.0,117.0,4.9,14.5,965.0,1081.63,830.98
2018,4,19,12,15,791.5,183.5,5.1,14.55,893.0,1005.72,779.57
2018,4,19,12,30,638.0,250.0,5.3,14.6,821.0,924.09,723.04
2018,4,19,12,45,687.0,230.5,5.5,14.6,839.5,947.26,742.05
2018,4,19,13,0,736.0,211.0,5.7,14.6,858.0,966.21,757.2
2018,4,19,13,15,765.0,195.0,5.85,14.6,855.5,964.8,757.54
2018,4,19,13,30,794.0,179.0,6.0,14.6,853.0,954.2,751.44
2018,4,19,13,45,824.5,160.0,6.1,14.55,842.5,943.27,745.06
2018,4,19,14,0,855.0,141.0,6.2,14.5,832.0,927.32,735.08
2018,4,19,14,15,882.0,124.5,6.2,14.45,813.0,899.92,716.21
2018,4,19,14,30,909.0,108.0,6.2,14.4,794.0,874.37,698.76
2018,4,19,14,45,896.5,106.0,6.2,14.3,754.0,827.45,665.39
2018,4,19,15,0,884.0,104.0,6.2,14.2,714.0,778.6,630.31
2018,4,19,15,15,869.0,101.0,6.2,14.2,669.5,728.43,593.61
2018,4,19,15,30,854.0,98.0,6.2,14.2,625.0,673.41,550.92
2018,4,19,15,45,832.0,96.0,6.1,13.95,576.0,614.32,503.72
2018,4,19,16,0,810.0,94.0,6.0,13.7,527.0,555.37,455.43
2018,4,19,16,15,779.5,91.0,5.9,13.5,474.0,491.61,401.9
2018,4,19,16,30,749.0,88.0,5.8,13.3,421.0,429.61,348.38
2018,4,19,16,45,708.0,83.5,5.7,13.05,367.0,363.61,290.43
2018,4,19,17,0,667.0,79.0,5.6,12.8,313.0,301.69,234.72
2018,4,19,17,15,608.5,73.5,5.5,12.45,259.5,238.17,177.71
2018,4,19,17,30,550.0,68.0,5.4,12.1,206.0,181.19,126.86
2018,4,19,17,45,461.5,59.5,5.25,11.75,156.5,123.89,79.35
2018,4,19,18,0,373.0,51.0,5.1,11.4,107.0,77.6,45.28
2018,4,19,18,15,250.5,37.0,4.85,11.15,68.5,35.11,19.23
2018,4,19,18,30,128.0,23.0,4.6,10.9,30.0,18.37,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.7,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,5,15,16.0,3.0,2.65,9.7,3.0,0.0,0.0
2018,4,20,5,30,32.0,6.0,2.6,10.0,6.0,5.72,0.0
2018,4,20,5,45,119.0,19.0,2.6,10.3,29.0,15.09,0.0
2018,4,20,6,0,206.0,32.0,2.6,10.6,52.0,28.14,15.04
2018,4,20,6,15,318.0,45.0,2.6,10.85,97.5,63.72,36.3
2018,4,20,6,30,430.0,58.0,2.6,11.1,143.0,114.53,72.9
2018,4,20,6,45,349.0,77.0,2.6,11.35,159.5,143.87,103.16
2018,4,20,7,0,268.0,96.0,2.6,11.6,176.0,162.61,124.65
2018,4,20,7,15,234.0,119.5,2.55,11.9,199.0,191.97,152.32
2018,4,20,7,30,200.0,143.0,2.5,12.2,222.0,217.25,175.29
2018,4,20,7,45,239.0,161.0,2.45,12.5,268.0,265.19,215.25
2018,4,20,8,0,278.0,179.0,2.4,12.8,314.0,317.34,257.97
2018,4,20,8,15,371.5,177.0,2.45,13.05,378.0,389.02,316.14
2018,4,20,8,30,465.0,175.0,2.5,13.3,442.0,465.05,376.85
2018,4,20,8,45,594.5,159.5,2.55,13.6,529.0,562.85,453.47
2018,4,20,9,0,724.0,144.0,2.6,13.9,616.0,667.88,533.48
2018,4,20,9,15,803.0,124.5,2.65,14.1,679.0,738.74,585.52
2018,4,20,9,30,882.0,105.0,2.7,14.3,742.0,810.65,635.46
2018,4,20,9,45,897.0,104.0,2.75,14.55,779.0,856.22,665.7
2018,4,20,10,0,912.0,103.0,2.8,14.8,816.0,899.83,694.46
2018,4,20,10,15,919.0,104.5,2.85,14.95,845.5,936.69,718.56
2018,4,20,10,30,926.0,106.0,2.9,15.1,875.0,970.59,740.56
2018,4,20,10,45,931.5,106.5,3.0,15.3,897.0,998.89,758.99
2018,4,20,11,0,937.0,107.0,3.1,15.5,919.0,1023.81,775.2
2018,4,20,11,15,940.0,107.5,3.1,15.65,933.0,1042.78,786.73
2018,4,20,11,30,943.0,108.0,3.1,15.8,947.0,1058.05,795.9
2018,4,20,11,45,920.5,120.0,3.15,15.9,943.5,1056.0,794.26
2018,4,20,12,0,898.0,132.0,3.2,16.0,940.0,1049.75,790.11
2018,4,20,12,15,908.0,126.5,3.3,16.05,942.0,1054.35,793.97
2018,4,20,12,30,918.0,121.0,3.4,16.1,944.0,1055.15,795.3
2018,4,20,12,45,830.0,155.0,3.55,16.1,893.5,1004.47,762.47
2018,4,20,13,0,742.0,189.0,3.7,16.1,843.0,948.37,725.79
2018,4,20,13,15,744.0,186.5,3.85,16.05,831.0,935.0,718.51
2018,4,20,13,30,746.0,184.0,4.0,16.0,819.0,918.49,708.67
2018,4,20,13,45,771.5,169.0,4.2,15.9,809.5,903.13,700.04
2018,4,20,14,0,797.0,154.0,4.4,15.8,800.0,888.46,692.2
2018,4,20,14,15,853.0,127.0,4.55,15.65,794.0,882.95,690.88
2018,4,20,14,30,909.0,100.0,4.7,15.5,788.0,865.66,681.05
2018,4,20,14,45,898.0,98.0,4.85,15.35,749.5,819.95,650.42
2018,4,20,15,0,887.0,96.0,5.0,15.2,711.0,772.2,617.86
2018,4,20,15,15,863.0,97.0,5.0,15.2,664.0,716.6,577.75
2018,4,20,15,30,839.0,98.0,5.0,15.2,617.0,663.21,537.0
2018,4,20,15,45,821.0,94.0,5.2,14.7,569.0,605.24,492.82
2018,4,20,16,0,803.0,90.0,5.4,14.2,521.0,547.08,446.8
2018,4,20,16,15,787.0,84.5,5.45,13.95,472.5,488.5,398.06
2018,4,20,16,30,771.0,79.0,5.5,13.7,424.0,430.12,347.83
2018,4,20,16,45,736.5,74.5,5.5,13.45,371.0,366.06,291.48
2018,4,20,17,0,702.0,70.0,5.5,13.2,318.0,304.92,236.24
2018,4,20,17,15,651.0,64.5,5.4,12.85,265.0,240.63,178.18
2018,4,20,17,30,600.0,59.0,5.3,12.5,212.0,182.75,126.02
2018,4,20,17,45,491.0,53.0,5.2,12.15,159.0,121.89,76.28
2018,4,20,18,0,382.0,47.0,5.1,11.8,106.0,74.45,42.26
2018,4,20,18,15,222.5,33.5,4.9,11.55,64.5,31.65,16.91
2018,4,20,18,30,63.0,20.0,4.7,11.3,23.0,16.67,0.0
2018,4,20,18,45,31.5,10.0,4.55,11.05,11.5,9.53,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.5,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.8,8.0,7.63,0.0
2018,4,21,5,45,174.5,21.5,3.0,10.15,36.5,17.13,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.5,65.0,33.61,18.53
2018,4,21,6,15,395.0,45.0,2.9,10.7,109.5,71.2,39.64
2018,4,21,6,30,492.0,55.0,2.8,10.9,154.0,121.02,75.75
2018,4,21,6,45,561.0,61.5,2.75,11.15,206.0,173.84,120.03
2018,4,21,7,0,630.0,68.0,2.7,11.4,258.0,234.82,173.63
2018,4,21,7,15,675.0,73.0,2.55,11.65,311.5,294.41,227.3
2018,4,21,7,30,720.0,78.0,2.4,11.9,365.0,359.24,284.39
2018,4,21,7,45,752.5,82.0,2.25,12.1,418.0,420.91,337.59
2018,4,21,8,0,785.0,86.0,2.1,12.3,471.0,484.97,390.76
2018,4,21,8,15,808.0,89.0,1.95,12.6,521.5,544.79,438.47
2018,4,21,8,30,831.0,92.0,1.8,12.9,572.0,605.25,484.67
2018,4,21,8,45,849.5,94.0,1.7,13.2,618.5,662.01,526.55
2018,4,21,9,0,868.0,96.0,1.6,13.5,665.0,715.38,563.94
2018,4,21,9,15,882.0,97.5,1.5,13.85,707.0,766.47,596.8
2018,4,21,9,30,896.0,99.0,1.4,14.2,749.0,816.06,627.71
2018,4,21,9,45,907.0,99.5,1.3,14.6,784.5,860.34,654.02
2018,4,21,10,0,918.0,100.0,1.2,15.0,820.0,902.33,678.13
2018,4,21,10,15,925.0,101.0,1.15,15.4,849.0,938.77,698.8
2018,4,21,10,30,932.0,102.0,1.1,15.8,878.0,972.23,717.25
2018,4,21,10,45,937.0,103.0,1.0,16.25,900.0,1000.65,731.1
2018,4,21,11,0,942.0,104.0,0.9,16.7,922.0,1025.65,742.52
2018,4,21,11,15,945.0,104.5,1.0,17.0,936.5,1044.63,754.78
2018,4,21,11,30,948.0,105.0,1.1,17.3,951.0,1059.89,764.86
2018,4,21,11,45,949.0,105.5,1.2,17.6,957.0,1069.36,771.43
2018,4,21,12,0,950.0,106.0,1.3,17.9,963.0,1074.95,775.74
2018,4,21,12,15,949.5,106.0,1.55,17.95,961.5,1074.61,779.82
2018,4,21,12,30,949.0,106.0,1.8,18.0,960.0,1070.36,781.16
2018,4,21,12,45,947.0,105.5,2.05,18.05,950.0,1060.22,778.43
2018,4,21,13,0,945.0,105.0,2.3,18.1,940.0,1046.27,772.96
2018,4,21,13,15,941.0,105.0,2.5,18.0,922.5,1027.16,763.7
2018,4,21,13,30,937.0,105.0,2.7,17.9,905.0,1004.47,751.86
2018,4,21,13,45,930.5,104.0,2.95,17.85,879.5,974.96,735.47
2018,4,21,14,0,924.0,103.0,3.2,17.8,854.0,942.27,716.5
2018,4,21,14,15,915.0,102.5,3.35,17.65,822.0,904.92,693.47
2018,4,21,14,30,906.0,102.0,3.5,17.5,790.0,864.92,668.21
2018,4,21,14,45,889.0,103.0,3.65,17.35,750.0,817.71,637.37
2018,4,21,15,0,872.0,104.0,3.8,17.2,710.0,768.93,604.85
2018,4,21,15,15,862.5,99.5,3.8,17.2,667.5,718.52,569.61
2018,4,21,15,30,853.0,95.0,3.8,17.2,625.0,668.95,532.86
2018,4,21,15,45,828.0,94.0,4.0,16.85,575.5,609.21,487.93
2018,4,21,16,0,803.0,93.0,4.2,16.5,526.0,549.93,441.78
2018,4,21,16,15,777.0,89.5,4.25,16.15,475.0,488.38,392.06
2018,4,21,16,30,751.0,86.0,4.3,15.8,424.0,428.13,341.65
2018,4,21,16,45,716.0,81.5,4.35,15.5,371.5,364.36,286.83
2018,4,21,17,0,681.0,77.0,4.4,15.2,319.0,304.06,233.41
2018,4,21,17,15,631.0,70.5,4.4,14.75,266.0,241.1,177.5
2018,4,21,17,30,581.0,64.0,4.4,14.3,213.0,183.64,126.5
2018,4,21,17,45,504.5,55.5,4.4,13.8,163.5,126.22,78.81
2018,4,21,18,0,428.0,47.0,4.4,13.3,114.0,78.22,43.38
2018,4,21,18,15,304.0,35.5,4.3,13.0,74.0,36.02,19.29
2018,4,21,18,30,180.0,24.0,4.2,12.7,34.0,19.12,0.0
2018,4,21,18,45,90.0,12.0,4.1,12.4,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,22,5,15,12.5,4.0,2.85,9.65,4.0,0.0,0.0
2018,4,22,5,30,25.0,8.0,2.9,10.0,8.0,7.63,0.0
2018,4,22,5,45,97.5,23.0,2.95,10.3,32.0,19.02,0.0
2018,4,22,6,0,170.0,38.0,3.0,10.6,56.0,33.54,19.68
2018,4,22,6,15,242.0,53.5,3.05,10.9,94.5,66.54,41.43
2018,4,22,6,30,314.0,69.0,3.1,11.2,133.0,108.53,73.1
2018,4,22,6,45,306.5,87.5,3.15,11.45,165.0,146.14,107.03
2018,4,22,7,0,299.0,106.0,3.2,11.7,197.0,180.99,139.3
2018,4,22,7,15,442.5,108.5,3.05,11.95,272.0,252.31,198.06
2018,4,22,7,30,586.0,111.0,2.9,12.2,347.0,340.73,271.55
2018,4,22,7,45,599.5,122.5,2.75,12.5,392.0,394.18,317.42
2018,4,22,8,0,613.0,134.0,2.6,12.8,437.0,448.21,362.23
2018,4,22,8,15,602.5,149.5,2.45,13.05,473.0,493.24,398.33
2018,4,22,8,30,592.0,165.0,2.3,13.3,509.0,535.87,431.12
2018,4,22,8,45,635.5,165.5,2.15,13.6,561.5,596.63,476.94
2018,4,22,9,0,679.0,166.0,2.0,13.9,614.0,659.77,522.88
2018,4,22,9,15,772.0,148.0,2.0,14.15,687.0,742.72,583.71
2018,4,22,9,30,865.0,130.0,2.0,14.4,760.0,828.84,642.46
2018,4,22,9,45,798.5,163.0,1.95,14.65,766.5,841.68,648.22
2018,4,22,10,0,732.0,196.0,1.9,14.9,773.0,851.11,652.42
2018,4,22,10,15,672.5,233.5,1.95,15.25,778.0,860.63,656.91
2018,4,22,10,30,613.0,271.0,2.0,15.6,783.0,863.33,655.92
2018,4,22,10,45,574.5,297.5,2.0,15.9,787.0,868.33,656.84
2018,4,22,11,0,536.0,324.0,2.0,16.2,791.0,871.3,656.3
2018,4,22,11,15,506.5,342.5,2.05,16.45,789.5,871.16,654.7
2018,4,22,11,30,477.0,361.0,2.1,16.7,788.0,867.86,651.03
2018,4,22,11,45,535.5,340.5,2.2,16.95,823.0,910.32,681.57
2018,4,22,12,0,594.0,320.0,2.3,17.2,858.0,950.76,710.09
2018,4,22,12,15,658.0,283.5,2.4,17.4,878.0,979.63,731.45
2018,4,22,12,30,722.0,247.0,2.5,17.6,898.0,1004.18,749.11
2018,4,22,12,45,821.5,191.0,2.6,17.75,924.5,1032.46,768.41
2018,4,22,13,0,921.0,135.0,2.7,17.9,951.0,1053.48,782.95
2018,4,22,13,15,924.5,130.5,2.8,17.9,936.0,1037.37,773.65
2018,4,22,13,30,928.0,126.0,2.9,17.9,921.0,1017.44,762.2
2018,4,22,13,45,930.0,120.5,3.05,17.95,898.0,991.34,746.87
2018,4,22,14,0,932.0,115.0,3.2,18.0,875.0,961.59,728.93
2018,4,22,14,15,920.0,115.0,3.3,18.0,841.0,921.89,703.71
2018,4,22,14,30,908.0,115.0,3.4,18.0,807.0,879.7,676.51
2018,4,22,14,45,897.5,113.0,3.5,17.95,768.5,834.42,646.87
2018,4,22,15,0,887.0,111.0,3.6,17.9,730.0,787.05,615.27
2018,4,22,15,15,872.0,108.5,3.6,17.9,685.5,737.38,580.96
2018,4,22,15,30,857.0,106.0,3.6,17.9,641.0,682.76,540.48
2018,4,22,15,45,835.5,103.5,3.6,17.7,591.5,623.32,495.48
2018,4,22,16,0,814.0,101.0,3.6,17.5,542.0,563.99,449.2
2018,4,22,16,15,785.5,97.0,3.7,17.2,489.0,500.04,398.24
2018,4,22,16,30,757.0,93.0,3.8,16.9,436.0,437.27,346.43
2018,4,22,16,45,718.5,88.0,3.85,16.55,381.0,371.7,290.82
2018,4,22,17,0,680.0,83.0,3.9,16.2,326.0,309.56,236.54
2018,4,22,17,15,618.5,76.5,3.95,15.65,270.5,243.54,179.05
2018,4,22,17,30,557.0,70.0,4.0,15.1,215.0,184.43,127.64
2018,4,22,17,45,461.0,61.5,4.0,14.5,163.0,125.67,80.04
2018,4,22,18,0,365.0,53.0,4.0,13.9,111.0,77.37,45.01
2018,4,22,18,15,250.5,39.5,3.95,13.55,72.5,37.35,21.11
2018,4,22,18,30,136.0,26.0,3.9,13.2,34.0,20.71,1.9
2018,4,22,18,45,68.0,13.0,3.85,12.85,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,11.25,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.4,7.0,6.67,0.0
2018,4,23,5,45,44.5,22.5,0.95,11.55,27.0,19.41,1.1
2018,4,23,6,0,80.0,38.0,0.9,11.7,47.0,34.37,21.4
2018,4,23,6,15,114.0,57.0,0.8,11.95,77.0,60.04,40.75
2018,4,23,6,30,148.0,76.0,0.7,12.2,107.0,91.27,65.59
2018,4,23,6,45,207.0,94.0,0.65,12.4,150.5,131.11,97.66
2018,4,23,7,0,266.0,112.0,0.6,12.6,194.0,178.25,136.6
2018,4,23,7,15,323.0,125.5,0.5,12.95,243.5,227.55,177.41
2018,4,23,7,30,380.0,139.0,0.4,13.3,293.0,286.57,225.45
2018,4,23,7,45,453.0,145.5,0.3,13.6,353.5,349.61,275.41
2018,4,23,8,0,526.0,152.0,0.2,13.9,414.0,420.15,329.64
2018,4,23,8,15,544.0,161.5,0.25,14.2,456.5,470.16,367.87
2018,4,23,8,30,562.0,171.0,0.3,14.5,499.0,520.92,405.75
