Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,25.99,16.93
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,28.78,19.27
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,34.84,24.39
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,40.91,29.47
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,54.91,41.25
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,68.93,52.94
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,77.37,59.83
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,85.82,66.69
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,119.49,94.46
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,153.53,122.16
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,195.61,156.2
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,238.33,190.31
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,311.61,248.36
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,380.21,301.56
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,421.63,333.0
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,463.47,364.51
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,482.12,378.3
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,500.61,392.05
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,615.69,481.52
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,730.85,567.99
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,875.86,679.37
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,1003.65,770.92
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,1015.32,778.02
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,1032.38,789.95
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,1013.0,777.11
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,990.21,762.27
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,952.07,736.4
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,911.92,709.09
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,832.85,653.81
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,748.34,591.17
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,726.81,576.93
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,700.46,558.37
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,643.67,515.64
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,587.8,472.93
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,558.67,451.18
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,521.92,422.17
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,462.57,373.67
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,405.67,325.89
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,286.16,228.34
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,191.41,151.77
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,192.98,147.52
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,177.52,126.35
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,127.55,83.75
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,83.4,49.55
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,41.02,23.91
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,22.58,12.53
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,14.77,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.91,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,6.2,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,12.23,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,24.08,14.59
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,35.95,24.86
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,56.65,41.87
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,81.6,62.26
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,103.02,80.93
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,124.77,99.75
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,170.66,137.03
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,226.99,183.53
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,235.95,191.48
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,234.67,189.62
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,252.58,203.17
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,269.88,215.73
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,334.05,265.09
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,408.2,319.64
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,475.74,370.21
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,555.33,428.5
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,609.37,466.94
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,665.17,506.29
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,693.05,526.96
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,719.81,546.88
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,761.93,578.52
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,813.37,616.05
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,830.51,627.35
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,845.6,637.58
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,907.09,683.29
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,968.17,727.73
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,1008.62,755.08
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,1029.0,768.17
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,1009.4,754.93
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,977.34,733.83
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,991.34,745.31
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,991.53,747.15
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,962.98,729.43
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,931.33,709.7
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,895.1,687.53
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,856.27,663.1
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,809.08,632.19
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,763.93,602.17
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,710.09,563.98
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,655.6,522.84
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,600.06,481.49
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,544.22,438.6
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,484.84,390.39
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,426.08,341.03
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,360.12,284.53
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,298.67,230.38
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,244.04,180.75
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,192.29,133.65
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,135.47,85.94
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,87.18,49.62
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,45.42,25.7
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,26.71,16.06
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,15.97,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,5.72,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,4.29,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,8.45,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,13.44,5.72
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,18.54,10.1
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,25.97,16.75
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,33.42,23.34
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,39.93,29.03
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,46.46,34.62
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,84.2,66.82
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,122.18,98.7
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,144.51,117.01
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,167.3,135.53
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,209.34,169.74
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,257.22,208.19
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,295.63,238.46
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,335.3,269.36
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,374.25,299.0
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,414.28,328.93
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,434.93,343.32
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,455.34,357.39
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,450.66,352.74
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,444.89,347.43
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,452.03,352.35
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,458.87,357.01
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,493.56,383.69
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,528.32,410.2
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,501.83,390.45
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,474.76,370.35
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,457.8,358.41
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,440.54,346.07
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,368.48,291.08
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,288.85,229.0
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,286.48,227.59
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,284.06,226.0
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,287.83,229.42
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,291.46,232.76
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,312.92,250.46
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,326.35,261.78
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,331.28,266.77
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,334.82,270.64
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,414.1,337.53
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,480.24,392.26
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,466.05,381.66
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,448.71,367.74
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,410.07,335.43
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,368.28,299.43
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,321.29,257.98
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,274.08,215.29
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,234.95,177.77
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,189.9,134.5
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,138.05,90.05
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,92.73,55.13
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,49.39,29.4
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,28.27,17.66
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,17.6,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,7.63,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,8.58,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,15.12,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,25.2,15.82
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,42.97,26.95
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,74.79,51.43
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,108.93,80.12
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,121.08,94.51
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,123.19,99.25
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,148.88,120.84
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,175.57,143.0
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,218.47,178.31
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,268.13,218.83
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,357.0,291.85
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,455.49,371.7
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,572.4,466.05
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,696.83,564.31
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,751.46,605.0
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,807.71,645.43
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,854.61,678.66
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,894.72,706.78
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,908.4,716.06
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,913.84,719.64
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,937.38,736.26
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,957.71,750.53
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,928.17,726.37
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,894.07,698.52
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,885.66,691.52
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,874.6,682.5
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,934.53,729.51
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,992.65,774.21
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,986.66,769.58
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,977.32,762.98
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,846.07,663.54
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,713.4,560.53
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,689.7,544.22
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,664.53,526.23
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,687.36,545.92
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,697.08,555.53
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,560.3,448.76
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,435.64,349.38
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,370.01,298.01
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,302.33,244.1
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,261.76,211.89
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,222.65,180.45
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,260.33,212.28
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,286.43,233.06
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,274.62,221.38
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,256.01,202.35
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,206.96,159.23
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,161.1,118.9
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,117.28,82.11
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,79.39,52.47
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,46.64,30.66
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,29.04,18.48
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,17.3,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,5.72,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,11.91,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.87,2.5
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,29.54,19.57
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,57.85,32.4
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,101.25,59.52
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,154.16,100.79
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,208.59,148.26
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,268.8,202.19
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,327.38,255.25
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,390.32,310.93
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,450.28,363.06
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,511.77,414.87
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,569.77,462.19
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,627.95,508.15
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,680.38,548.41
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,733.54,587.22
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,782.88,621.42
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,830.65,653.99
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,873.89,682.73
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,914.87,709.53
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,950.04,732.53
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,982.17,753.31
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,1008.18,769.81
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,1030.77,784.0
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,1047.92,795.04
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,1061.35,803.68
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,1060.65,802.55
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,1055.79,798.84
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,1032.62,783.34
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,1003.99,764.25
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,970.2,740.58
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,933.9,714.21
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,929.34,713.08
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,920.7,708.86
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,929.04,716.11
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,925.57,714.47
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,894.05,693.92
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,864.29,674.67
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,820.8,645.31
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,775.18,614.09
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,724.0,577.81
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,673.57,539.74
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,617.43,497.29
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,560.83,452.88
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,501.54,404.36
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,442.91,354.75
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,380.02,300.2
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,319.51,246.21
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,256.53,189.75
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,199.34,138.35
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,142.7,90.3
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,93.85,53.26
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,49.2,27.58
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,29.62,19.06
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,17.52,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,7.63,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,9.53,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,14.05,1.36
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,20.43,11.88
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,44.56,22.63
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,61.4,35.38
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,66.8,43.89
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,76.96,57.22
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,74.32,58.24
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,88.94,70.48
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,103.69,82.67
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,139.78,112.61
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,177.4,143.66
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,290.79,237.54
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,418.19,340.57
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,531.93,432.79
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,660.51,534.18
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,722.99,580.89
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,789.3,627.8
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,836.77,660.25
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,888.52,695.39
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,923.52,717.4
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,955.69,737.23
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,950.84,731.45
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,937.54,720.29
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,890.91,684.44
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,836.41,640.47
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,919.65,703.51
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,993.76,753.95
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,1018.05,771.38
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,1029.92,780.92
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,1012.12,770.17
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,991.18,757.42
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,986.15,756.33
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,976.27,752.1
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,931.6,723.75
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,891.72,698.36
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,866.96,682.57
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,843.18,667.3
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,799.09,636.64
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,753.06,604.26
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,704.07,568.79
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,653.84,530.31
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,599.79,486.56
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,543.88,440.51
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,484.66,391.32
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,426.62,341.75
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,365.84,288.74
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,306.42,235.75
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,247.01,182.55
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,192.11,133.38
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,137.53,87.21
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,90.44,51.45
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,47.74,26.65
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,28.42,18.17
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,17.05,0.0
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,7.63,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,13.34,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.73,6.67
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,27.3,17.8
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,56.54,29.27
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,79.4,47.42
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,85.05,58.16
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,103.34,78.88
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,107.68,86.2
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,113.53,90.99
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,118.93,95.25
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,122.05,97.51
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,125.02,99.6
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,147.99,118.28
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,171.38,137.13
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,207.5,166.29
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,244.42,195.81
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,276.04,220.77
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,303.61,242.33
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,337.91,269.06
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,372.79,296.01
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,373.92,296.1
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,374.53,295.9
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,391.04,308.61
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,407.67,321.37
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,584.96,462.18
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,746.1,585.84
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,915.59,716.78
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,1057.82,815.61
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,1062.87,818.06
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,1064.1,818.87
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,1053.17,810.94
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,1038.56,800.66
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,1019.37,788.99
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,996.69,774.8
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,968.29,756.27
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,936.75,735.38
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,900.08,710.74
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,860.77,683.93
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,816.16,652.87
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,769.59,619.94
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,719.39,583.24
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,667.9,543.43
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,613.41,501.03
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,556.91,455.6
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,496.5,404.87
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,437.3,353.73
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,375.88,299.53
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,315.81,245.34
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,254.89,190.13
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,198.71,139.36
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,142.77,91.79
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,94.81,55.21
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,51.25,29.59
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,29.7,19.45
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,18.67,0.16
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,13.82,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,21.34,7.63
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,30.2,20.43
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,56.82,33.43
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,95.72,59.91
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,140.34,95.86
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,181.61,134.49
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,219.72,170.53
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,267.36,212.56
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,318.32,256.96
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,384.11,312.65
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,462.04,377.72
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,533.73,437.25
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,611.43,500.59
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,663.55,542.06
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,714.56,581.87
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,735.39,595.74
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,745.79,601.24
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,772.38,619.48
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,792.94,632.86
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,816.74,648.96
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,837.5,662.63
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,883.73,697.29
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,930.41,731.82
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,973.11,763.39
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,1013.43,790.72
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,1012.0,788.6
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,1006.94,784.23
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,1002.06,781.44
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,994.11,776.54
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,988.59,773.63
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,979.77,768.42
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,976.78,767.95
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,975.6,768.86
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,949.86,751.75
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,920.7,732.13
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,880.71,703.9
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,838.77,674.04
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,803.92,649.32
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,765.15,621.4
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,713.87,582.98
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,661.71,541.62
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,600.44,492.76
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,540.3,443.57
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,475.38,389.17
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,413.06,335.6
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,358.48,287.05
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,305.34,238.6
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,247.85,186.64
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,195.33,139.35
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,141.33,93.78
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,94.55,58.04
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,53.8,33.1
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,33.68,23.01
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,21.1,2.96
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,9.53,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,13.34,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.45,8.0
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.9,21.21
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,57.7,35.39
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,95.38,60.72
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,141.21,96.84
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,194.06,141.06
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,255.16,193.94
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,303.05,238.34
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,348.62,279.38
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,399.37,322.98
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,450.63,365.68
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,504.73,409.27
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,559.59,452.26
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,611.07,491.49
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,661.89,529.24
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,705.93,560.98
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,747.81,590.5
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,820.0,643.97
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,892.56,694.31
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,934.91,722.5
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,982.57,754.37
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,1010.44,771.97
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,1035.11,787.46
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,1055.35,800.11
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,1072.1,810.48
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,1081.8,816.17
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,1087.7,819.48
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1086.25,818.15
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1080.96,814.42
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,1070.89,808.14
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,1057.08,799.44
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,1036.61,786.92
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,1012.6,771.98
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,983.81,753.8
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,951.82,733.26
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,914.64,709.19
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,874.77,682.88
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,830.33,652.86
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,783.8,620.85
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,732.8,584.41
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,680.46,544.93
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,624.43,501.97
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,568.75,457.81
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,508.16,407.91
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,448.21,357.05
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,386.43,303.35
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,326.68,250.02
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,264.42,194.26
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,204.75,140.92
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,148.01,92.8
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,98.48,55.15
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,51.6,27.91
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,28.96,18.91
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,19.89,3.93
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,11.44,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,14.3,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.23,10.42
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,28.75,19.06
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,60.75,31.28
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,106.48,59.81
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,160.54,101.96
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,218.1,151.71
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,278.95,205.5
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,338.07,257.95
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,399.95,311.39
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,459.84,361.73
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,520.62,410.97
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,554.12,436.72
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,577.07,452.92
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,586.96,457.66
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,588.62,455.35
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,629.23,484.48
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,669.83,512.77
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,702.07,533.91
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,732.68,553.6
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,765.99,577.03
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,797.76,599.23
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,828.34,621.68
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,859.66,644.55
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,842.45,632.89
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,823.55,620.23
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,790.57,597.22
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,745.22,565.38
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,679.64,517.03
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,603.16,459.91
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,619.1,474.14
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,642.93,493.43
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,676.19,520.88
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,714.48,551.57
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,712.24,552.43
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,705.94,550.53
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,791.76,618.42
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,851.38,661.91
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,807.15,631.3
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,764.35,602.11
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,713.53,566.08
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,661.67,526.93
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,606.09,483.97
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,550.43,439.87
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,475.54,379.56
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,407.66,323.77
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,349.92,274.94
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,294.91,227.22
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,240.86,179.67
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,190.15,134.9
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,139.1,92.22
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,93.48,57.2
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,52.71,31.94
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,31.07,20.87
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,19.33,4.92
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,8.58,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,10.96,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.82,6.55
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.36,15.55
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,47.14,27.76
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,57.39,36.39
