Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,59.51,41.24
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,87.24,67.36
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,108.58,87.08
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,129.98,104.76
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,151.89,122.68
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,163.86,132.16
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,175.57,141.31
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,190.19,152.72
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,204.91,164.11
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,232.39,185.73
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,260.42,207.52
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,301.3,239.4
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,338.44,267.94
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,394.68,311.45
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,452.76,355.66
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,502.18,392.91
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,544.68,424.7
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,520.65,405.27
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,485.06,377.51
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,486.56,378.4
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,487.5,378.73
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,483.74,375.83
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,479.54,372.66
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,467.81,363.96
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,455.7,355.01
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,448.29,349.67
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,440.53,344.07
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,458.04,358.1
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,474.64,371.34
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,604.6,475.51
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,714.77,561.73
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,774.09,608.94
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,815.37,640.79
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,773.31,611.27
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,729.46,580.6
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,688.77,550.65
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,645.4,517.9
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,594.75,479.11
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,543.03,438.28
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,484.0,390.04
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,426.3,341.46
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,366.8,290.25
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,309.85,239.91
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,251.47,187.94
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,197.64,139.97
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,144.33,94.82
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,98.35,59.49
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,54.8,32.63
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,32.69,22.48
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,21.37,7.2
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,11.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.86,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.48,0.03
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,9.26,2.31
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,13.89,6.41
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,18.54,10.5
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,33.42,23.41
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,48.33,36.2
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,53.0,40.05
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,57.67,43.86
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,70.76,54.76
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,83.86,65.55
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,96.04,75.44
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,108.27,85.29
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,121.01,95.48
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,133.8,105.64
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,159.32,126.21
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,185.2,146.87
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,198.23,157.04
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,211.38,167.29
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,250.36,198.1
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,289.78,228.86
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,305.84,241.07
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,321.92,253.32
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,341.4,268.26
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,370.73,290.7
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,388.26,304.08
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,405.64,317.36
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,427.84,334.4
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,449.74,351.16
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,541.26,423.5
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,629.32,491.56
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,652.87,510.76
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,673.45,528.05
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,726.28,570.91
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,765.19,603.09
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,809.83,639.67
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,834.14,658.52
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,791.36,628.51
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,743.02,594.5
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,671.07,540.29
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,602.17,486.64
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,565.51,458.69
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,525.11,426.55
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,463.29,375.76
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,404.57,326.35
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,351.28,280.07
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,299.13,233.53
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,238.6,180.7
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,183.98,133.44
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,131.91,90.34
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,88.93,57.64
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,53.3,33.85
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,31.73,21.8
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,20.46,7.55
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,10.48,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.86,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.62,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,6.94,0.43
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,9.26,2.28
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,13.43,5.97
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,17.61,9.63
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,33.88,23.71
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,50.19,37.66
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,71.67,55.84
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,93.05,73.66
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,114.77,91.51
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,136.67,109.27
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,142.8,113.88
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,148.96,118.53
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,197.64,157.93
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,251.95,201.1
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,303.11,241.27
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,355.74,282.03
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,399.75,315.62
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,444.76,349.64
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,469.69,368.14
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,494.78,386.78
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,626.5,490.49
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,756.3,589.29
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,897.29,693.97
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,1024.62,781.12
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,1033.28,786.26
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,1038.42,790.19
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,1037.52,790.29
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,1033.07,788.11
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,1023.57,782.44
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,1010.55,774.45
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,992.62,763.41
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,971.36,750.19
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,944.41,732.77
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,914.38,713.1
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,879.67,689.97
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,842.3,664.72
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,800.35,635.69
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,756.27,604.8
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,706.89,569.35
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,656.3,530.65
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,604.7,490.29
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,550.74,446.93
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,493.91,399.75
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,437.36,351.37
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,377.49,299.01
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,319.4,246.84
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,260.04,193.12
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,202.69,141.24
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,136.18,88.75
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,87.56,55.08
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,47.86,28.96
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,24.45,15.5
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,17.98,6.54
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,13.34,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.77,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,17.16,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.61,14.34
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,31.47,21.87
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,64.79,35.14
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,100.82,63.68
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,126.5,89.72
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,167.58,126.27
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,208.4,162.64
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,242.79,193.49
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,274.46,220.99
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,283.41,229.27
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,285.56,231.4
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,297.67,241.29
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,308.83,250.14
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,405.71,328.22
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,514.32,413.24
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,590.6,471.53
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,671.25,532.07
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,686.29,542.16
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,701.89,552.87
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,794.16,621.94
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,889.46,689.5
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,939.46,723.17
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,985.26,753.97
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,1017.4,775.02
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,1046.78,794.23
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,1055.65,799.35
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,1060.9,802.31
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,1058.49,800.5
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,1052.44,796.43
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,1041.36,789.25
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,1026.82,779.87
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,1007.8,767.89
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,985.37,753.64
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,958.27,736.47
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,928.04,717.03
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,892.18,693.47
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,853.65,667.81
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,811.46,638.91
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,767.1,608.14
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,717.56,573.08
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,668.73,535.99
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,613.64,493.66
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,558.08,449.7
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,499.56,401.85
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,441.62,353.01
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,381.68,301.16
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,322.43,248.59
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,261.66,194.25
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,204.94,143.35
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,149.76,96.11
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,101.22,58.46
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,55.64,30.92
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,31.08,21.26
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,21.64,9.64
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,13.34,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.95,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,5.72,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,10.22,2.45
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,15.04,7.54
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,19.47,11.0
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,25.97,16.75
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,32.48,22.43
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,45.53,33.64
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,58.59,44.72
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,67.47,52.11
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,76.35,59.42
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,84.3,65.86
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,92.26,72.26
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,115.03,90.93
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,137.97,109.53
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,155.61,123.66
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,173.46,137.88
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,187.13,148.62
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,200.99,159.48
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,230.66,182.97
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,260.65,206.48
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,278.45,220.24
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,296.36,234.07
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,280.08,220.97
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,263.65,207.84
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,249.52,196.66
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,235.3,185.39
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,220.51,173.61
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,205.67,161.77
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,229.72,181.01
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,253.76,200.11
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,234.28,184.71
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,214.82,169.34
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,209.76,165.52
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,204.66,161.65
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,229.79,182.73
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,248.9,198.92
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,326.94,263.86
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,399.37,323.29
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,438.94,356.09
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,473.43,384.64
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,412.8,335.48
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,352.41,286.38
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,314.1,255.26
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,276.25,224.42
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,277.84,226.45
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,271.38,221.18
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,261.25,211.83
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,241.51,193.04
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,206.05,160.85
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,169.14,126.85
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,129.29,91.89
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,91.18,60.31
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,55.85,36.1
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,33.15,23.17
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,23.49,11.54
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,13.34,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.77,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.62,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.4,0.85
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,10.18,3.07
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,14.82,7.16
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,19.47,11.22
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,36.68,26.09
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,53.92,40.83
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,67.93,52.63
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,81.93,64.27
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,76.37,59.32
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,70.78,54.38
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,75.47,58.12
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,80.17,61.83
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,92.37,71.76
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,104.6,81.65
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,130.27,102.53
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,156.17,123.4
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,183.09,144.91
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,210.31,166.47
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,218.31,172.56
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,226.33,178.73
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,229.11,180.67
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,231.86,182.62
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,271.69,213.96
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,311.75,245.12
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,317.89,249.8
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,315.56,248.04
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,311.05,244.77
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,306.34,241.4
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,348.8,274.85
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,391.02,307.81
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,403.4,317.63
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,415.45,327.32
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,405.99,320.61
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,396.18,313.68
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,406.36,322.59
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,415.53,330.68
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,335.82,268.37
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,258.5,206.99
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,260.9,211.34
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,255.79,209.03
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,224.99,183.25
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,198.27,160.9
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,203.31,165.31
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,207.36,168.77
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,231.64,187.84
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,237.7,189.41
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,212.54,164.66
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,180.57,133.27
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,132.92,93.4
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,92.78,62.24
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,59.05,39.24
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,36.42,26.12
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,24.26,12.62
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,13.34,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.91,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,11.28,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,20.42,10.96
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,33.9,24.21
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,49.22,35.77
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,75.12,56.61
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,105.17,81.18
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,126.29,99.9
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,147.09,118.23
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,134.79,108.65
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,119.95,96.48
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,125.6,101.18
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,128.11,102.91
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,116.55,92.86
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,104.5,82.44
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,111.59,88.08
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,118.7,93.71
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,132.71,105.04
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,146.85,116.4
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,167.1,132.76
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,187.58,149.2
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,216.39,172.26
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,245.45,195.34
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,242.51,192.69
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,239.51,190.07
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,236.45,187.52
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,233.31,184.93
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,248.9,197.29
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,264.44,209.58
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,302.79,240.11
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,350.21,277.55
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,352.28,279.15
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,345.27,273.75
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,328.71,260.86
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,312.16,247.99
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,342.26,274.1
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,369.77,297.93
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,344.09,277.88
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,318.29,257.7
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,273.76,220.79
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,234.51,188.01
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,228.82,184.18
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,217.89,175.96
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,222.47,180.13
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,226.97,184.28
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,232.72,189.76
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,234.97,191.89
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,228.16,185.78
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,213.6,172.11
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,170.41,134.44
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,126.16,95.35
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,76.3,54.85
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,37.05,24.33
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,26.16,15.8
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,17.32,9.53
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,14.12,5.24
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,11.44,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.72,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.91,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,6.94,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,12.04,4.23
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,18.54,10.7
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,25.04,15.85
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,24.58,15.62
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,24.11,15.28
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,46.93,34.99
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,69.77,54.53
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,68.4,53.17
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,67.01,51.78
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,81.97,64.27
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,96.92,76.63
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,119.98,95.69
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,143.25,114.77
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,210.07,169.8
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,283.3,229.12
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,344.03,278.21
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,407.56,328.97
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,501.71,403.99
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,593.69,475.96
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,682.7,545.9
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,775.85,617.77
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,779.59,618.6
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,773.41,612.59
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,787.59,622.8
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,800.21,631.79
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,797.3,628.88
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,792.5,624.69
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,841.89,663.36
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,881.68,694.69
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,854.23,673.76
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,825.24,651.9
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,802.62,635.74
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,771.74,613.43
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,674.23,537.68
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,573.23,458.07
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,531.27,426.15
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,490.1,394.39
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,389.81,314.99
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,300.26,242.8
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,284.46,230.58
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,268.59,218.13
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,246.86,200.9
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,225.52,183.86
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,182.69,148.67
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,140.27,113.52
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,128.16,103.62
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,116.14,93.7
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,133.7,105.74
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,136.73,103.33
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,117.87,84.44
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,93.89,62.67
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,59.13,38.69
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,37.98,27.62
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,25.84,14.62
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,15.25,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.63,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.86,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,8.34,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,13.9,5.86
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,28.78,19.78
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,55.61,35.78
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,70.54,49.74
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,75.3,57.35
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,107.98,85.63
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,140.62,113.37
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,172.92,139.85
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,207.36,167.87
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,232.2,187.82
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,257.41,207.75
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,288.45,232.09
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,320.14,256.59
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,367.95,293.65
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,413.7,328.59
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,480.38,380.23
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,557.73,438.89
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,606.68,475.93
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,665.5,519.83
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,650.09,507.25
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,638.45,497.65
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,564.01,441.29
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,477.16,374.76
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,398.09,312.74
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,299.91,234.57
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,305.46,239.14
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,310.92,243.38
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,328.96,257.69
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,355.94,278.86
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,420.45,331.48
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,473.73,375.0
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,421.73,333.19
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,362.72,285.77
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,363.89,289.25
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,370.44,296.7
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,393.32,317.31
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,405.32,329.23
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,379.89,309.59
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,354.12,289.53
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,334.66,273.92
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,314.99,257.96
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,262.37,214.57
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,218.73,178.31
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,200.8,163.41
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,188.73,153.6
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,193.13,157.3
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,193.63,156.88
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,181.96,144.58
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,162.64,124.44
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,128.66,94.14
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,94.9,65.41
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,61.47,41.63
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,37.96,27.7
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,25.85,14.97
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,15.25,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.91,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.48,0.07
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,8.33,1.51
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,11.58,4.38
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,14.83,7.23
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,24.58,15.67
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,34.36,24.05
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,41.81,30.36
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,49.28,36.6
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,54.42,40.82
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,59.57,45.02
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,65.2,49.58
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,70.82,54.12
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,75.99,58.26
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,81.16,62.4
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,90.1,69.61
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,99.06,76.82
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,115.53,90.18
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,132.1,103.53
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,140.64,110.35
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,149.28,117.26
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,147.09,115.28
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,144.86,113.31
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,148.8,116.46
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,152.74,119.61
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,160.95,126.22
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,169.14,132.81
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,170.09,133.57
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,170.98,134.31
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,180.42,141.92
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,189.81,149.49
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,196.27,154.8
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,202.66,160.08
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,214.93,170.7
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,221.49,176.72
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,255.02,204.99
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,280.26,226.43
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,326.2,265.5
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,367.43,300.18
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,261.22,212.24
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,169.18,134.81
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,169.56,135.72
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,169.67,136.32
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,180.58,145.85
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,191.48,155.23
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,196.03,158.96
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,196.16,158.07
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,182.77,144.58
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,162.56,124.11
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,129.51,94.39
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,95.67,65.31
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,62.24,41.79
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,38.73,28.36
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,25.87,15.23
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,12.65,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,7.15,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
