Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,57.0,6.5,1.8,11.95,8.0,0.0,0.0
2018,6,12,5,0,114.0,13.0,1.8,12.1,16.0,12.39,0.0
2018,6,12,5,15,250.5,24.0,1.8,12.35,48.0,19.5,6.74
2018,6,12,5,30,387.0,35.0,1.8,12.6,80.0,27.72,18.2
2018,6,12,5,45,473.0,41.5,1.75,12.8,123.0,31.38,22.16
2018,6,12,6,0,559.0,48.0,1.7,13.0,166.0,66.91,34.5
2018,6,12,6,15,553.5,59.0,1.75,13.25,202.0,111.32,65.22
2018,6,12,6,30,548.0,70.0,1.8,13.5,238.0,155.13,102.2
2018,6,12,6,45,595.0,76.5,1.8,13.8,289.0,206.0,145.71
2018,6,12,7,0,642.0,83.0,1.8,14.1,340.0,261.99,194.54
2018,6,12,7,15,713.0,79.5,1.9,14.45,400.5,323.19,247.15
2018,6,12,7,30,784.0,76.0,2.0,14.8,461.0,389.49,303.4
2018,6,12,7,45,814.5,76.0,2.1,15.15,513.0,448.26,353.09
2018,6,12,8,0,845.0,76.0,2.2,15.5,565.0,507.79,401.99
2018,6,12,8,15,860.5,78.5,2.35,15.85,612.0,562.95,446.29
2018,6,12,8,30,876.0,81.0,2.5,16.2,659.0,617.86,489.14
2018,6,12,8,45,887.5,83.5,2.6,16.55,702.5,669.63,528.26
2018,6,12,9,0,899.0,86.0,2.7,16.9,746.0,720.23,564.59
2018,6,12,9,15,908.5,87.5,2.8,17.1,784.5,766.92,596.71
2018,6,12,9,30,918.0,89.0,2.9,17.3,823.0,811.78,627.2
2018,6,12,9,45,925.0,90.0,3.0,17.5,856.0,852.02,654.18
2018,6,12,10,0,932.0,91.0,3.1,17.7,889.0,889.81,679.3
2018,6,12,10,15,937.5,92.5,3.2,17.8,916.5,924.13,702.16
2018,6,12,10,30,943.0,94.0,3.3,17.9,944.0,955.53,722.99
2018,6,12,10,45,946.0,95.5,3.4,17.95,964.5,981.53,740.28
2018,6,12,11,0,949.0,97.0,3.5,18.0,985.0,1004.22,755.39
2018,6,12,11,15,951.5,98.0,3.6,18.0,999.0,1022.49,767.77
2018,6,12,11,30,954.0,99.0,3.7,18.0,1013.0,1037.26,777.91
2018,6,12,11,45,955.0,99.0,3.85,18.0,1019.0,1045.97,784.47
2018,6,12,12,0,956.0,99.0,4.0,18.0,1025.0,1051.05,788.74
2018,6,12,12,15,955.0,99.5,4.15,17.95,1023.5,1051.02,789.84
2018,6,12,12,30,954.0,100.0,4.3,17.9,1022.0,1047.35,788.6
2018,6,12,12,45,951.5,101.0,4.5,17.8,1013.5,1039.09,785.26
2018,6,12,13,0,949.0,102.0,4.7,17.7,1005.0,1027.26,779.78
2018,6,12,13,15,946.5,101.5,4.85,17.6,989.5,1010.42,770.36
2018,6,12,13,30,944.0,101.0,5.0,17.5,974.0,990.13,758.49
2018,6,12,13,45,939.5,100.5,5.15,17.35,951.0,964.65,743.05
2018,6,12,14,0,935.0,100.0,5.3,17.2,928.0,936.04,725.23
2018,6,12,14,15,929.0,99.0,5.4,17.05,899.0,902.62,703.46
2018,6,12,14,30,923.0,98.0,5.5,16.9,870.0,866.46,679.5
2018,6,12,14,45,915.0,97.0,5.55,16.75,835.0,826.15,651.98
2018,6,12,15,0,907.0,96.0,5.6,16.6,800.0,783.62,622.53
2018,6,12,15,15,896.5,93.5,5.6,16.6,759.0,735.8,588.23
2018,6,12,15,30,886.0,91.0,5.6,16.6,718.0,686.43,551.45
2018,6,12,15,45,873.0,89.5,5.6,16.25,674.0,635.17,511.82
2018,6,12,16,0,860.0,88.0,5.6,15.9,630.0,583.08,470.4
2018,6,12,16,15,842.5,85.5,5.6,15.7,582.0,527.09,424.45
2018,6,12,16,30,825.0,83.0,5.6,15.5,534.0,470.66,376.82
2018,6,12,16,45,801.0,80.0,5.6,15.3,483.5,411.7,325.84
2018,6,12,17,0,777.0,77.0,5.6,15.1,433.0,354.21,274.73
2018,6,12,17,15,744.0,73.5,5.55,14.85,381.5,295.26,221.7
2018,6,12,17,30,711.0,70.0,5.5,14.6,330.0,239.38,170.94
2018,6,12,17,45,664.0,65.5,5.5,14.35,279.0,181.09,119.73
2018,6,12,18,0,617.0,61.0,5.5,14.1,228.0,129.93,77.53
2018,6,12,18,15,548.0,55.0,5.4,13.85,180.5,81.35,44.2
2018,6,12,18,30,479.0,49.0,5.3,13.6,133.0,41.0,30.62
2018,6,12,18,45,371.5,40.0,5.2,13.3,93.0,31.77,21.88
2018,6,12,19,0,264.0,31.0,5.1,13.0,53.0,25.81,13.92
2018,6,12,19,15,146.5,18.0,5.05,12.85,29.0,17.16,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.7,5.0,4.77,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.55,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.7,16.0,13.34,0.0
2018,6,13,5,15,218.5,26.0,4.65,11.95,47.5,21.47,7.98
2018,6,13,5,30,350.0,38.0,4.7,12.2,79.0,30.58,20.65
2018,6,13,5,45,444.0,45.5,4.7,12.5,122.5,34.95,25.3
2018,6,13,6,0,538.0,53.0,4.7,12.8,166.0,69.9,37.83
2018,6,13,6,15,598.5,58.0,4.65,13.05,215.5,114.97,66.55
2018,6,13,6,30,659.0,63.0,4.6,13.3,265.0,167.08,107.84
2018,6,13,6,45,702.0,67.0,4.5,13.55,317.0,223.07,156.81
2018,6,13,7,0,745.0,71.0,4.4,13.8,369.0,281.39,209.11
2018,6,13,7,15,774.5,74.0,4.45,14.1,420.5,338.4,260.73
2018,6,13,7,30,804.0,77.0,4.5,14.4,472.0,397.84,313.43
2018,6,13,7,45,826.5,79.0,4.55,14.7,522.0,455.26,363.33
2018,6,13,8,0,849.0,81.0,4.6,15.0,572.0,514.09,412.9
2018,6,13,8,15,865.5,83.5,4.7,15.3,620.0,570.05,458.94
2018,6,13,8,30,882.0,86.0,4.8,15.6,668.0,625.84,503.58
2018,6,13,8,45,895.0,87.5,4.9,15.9,711.5,677.9,544.26
2018,6,13,9,0,908.0,89.0,5.0,16.2,755.0,728.91,582.35
2018,6,13,9,15,915.5,91.5,5.1,16.5,793.5,775.52,615.29
2018,6,13,9,30,923.0,94.0,5.2,16.8,832.0,820.12,646.44
2018,6,13,9,45,928.5,96.0,5.3,17.05,864.5,860.35,674.3
2018,6,13,10,0,934.0,98.0,5.4,17.3,897.0,898.01,700.14
2018,6,13,10,15,939.0,99.0,5.45,17.55,924.0,931.48,722.57
2018,6,13,10,30,944.0,100.0,5.5,17.8,951.0,961.99,742.82
2018,6,13,10,45,948.0,101.0,5.55,18.0,972.0,988.47,760.34
2018,6,13,11,0,952.0,102.0,5.6,18.2,993.0,1011.67,775.59
2018,6,13,11,15,954.0,102.5,5.6,18.35,1006.0,1029.05,786.62
2018,6,13,11,30,956.0,103.0,5.6,18.5,1019.0,1042.89,795.28
2018,6,13,11,45,957.0,102.5,5.65,18.6,1024.5,1051.16,800.73
2018,6,13,12,0,958.0,102.0,5.7,18.7,1030.0,1055.8,803.81
2018,6,13,12,15,954.5,104.0,5.8,18.65,1027.5,1054.84,804.0
2018,6,13,12,30,951.0,106.0,5.9,18.6,1025.0,1050.25,801.8
2018,6,13,12,45,945.0,108.0,5.95,18.6,1014.5,1039.63,795.0
2018,6,13,13,0,939.0,110.0,6.0,18.6,1004.0,1025.53,785.88
2018,6,13,13,15,934.5,110.0,6.1,18.45,987.0,1007.48,774.85
2018,6,13,13,30,930.0,110.0,6.2,18.3,970.0,986.1,761.46
2018,6,13,13,45,925.0,109.5,6.35,18.15,947.0,960.54,745.32
2018,6,13,14,0,920.0,109.0,6.5,18.0,924.0,931.91,726.86
2018,6,13,14,15,913.0,108.0,6.6,17.8,894.5,898.12,704.4
2018,6,13,14,30,906.0,107.0,6.7,17.6,865.0,861.7,679.81
2018,6,13,14,45,897.5,105.0,6.75,17.4,829.5,820.64,651.34
2018,6,13,15,0,889.0,103.0,6.8,17.2,794.0,777.44,620.99
2018,6,13,15,15,877.5,101.5,6.8,17.2,753.5,730.68,587.0
2018,6,13,15,30,866.0,100.0,6.8,17.2,713.0,682.48,550.31
2018,6,13,15,45,853.5,97.0,6.9,16.65,669.0,630.99,510.74
2018,6,13,16,0,841.0,94.0,7.0,16.1,625.0,579.04,469.59
2018,6,13,16,15,824.0,91.0,6.95,15.85,577.5,523.33,423.44
2018,6,13,16,30,807.0,88.0,6.9,15.6,530.0,467.79,376.16
2018,6,13,16,45,783.5,84.5,6.9,15.3,480.0,409.51,325.54
2018,6,13,17,0,760.0,81.0,6.9,15.0,430.0,352.66,274.83
2018,6,13,17,15,727.0,77.0,6.85,14.65,378.5,294.17,222.08
2018,6,13,17,30,694.0,73.0,6.8,14.3,327.0,236.74,169.97
2018,6,13,17,45,648.0,68.0,6.7,13.95,277.0,181.07,120.79
2018,6,13,18,0,602.0,63.0,6.6,13.6,227.0,130.48,78.84
2018,6,13,18,15,534.5,56.0,6.45,13.35,179.5,81.92,45.11
2018,6,13,18,30,467.0,49.0,6.3,13.1,132.0,41.41,31.06
2018,6,13,18,45,363.5,40.0,6.15,12.85,92.5,31.68,21.87
2018,6,13,19,0,260.0,31.0,6.0,12.6,53.0,25.72,14.08
2018,6,13,19,15,145.0,18.0,5.95,12.5,29.0,17.16,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.4,5.0,4.77,0.0
2018,6,13,19,45,15.0,2.5,5.8,12.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,14,4,45,24.5,5.5,5.8,11.2,6.0,0.0,0.0
2018,6,14,5,0,49.0,11.0,5.8,11.2,12.0,10.48,0.0
2018,6,14,5,15,114.5,21.0,5.75,11.3,32.0,16.39,4.74
2018,6,14,5,30,180.0,31.0,5.7,11.4,52.0,23.76,14.84
2018,6,14,5,45,190.0,36.0,5.6,11.5,67.5,26.9,18.26
2018,6,14,6,0,200.0,41.0,5.5,11.6,83.0,42.66,25.0
2018,6,14,6,15,100.0,42.0,5.3,11.7,63.0,48.03,31.45
2018,6,14,6,30,0.0,43.0,5.1,11.8,43.0,39.93,28.91
2018,6,14,6,45,0.0,54.0,4.95,11.9,54.0,50.19,37.69
2018,6,14,7,0,0.0,65.0,4.8,12.0,65.0,60.46,46.36
2018,6,14,7,15,0.0,92.5,4.65,12.2,92.5,85.96,67.85
2018,6,14,7,30,0.0,120.0,4.5,12.4,120.0,111.39,88.95
2018,6,14,7,45,0.5,139.5,4.3,12.6,140.0,129.82,103.92
2018,6,14,8,0,1.0,159.0,4.1,12.8,160.0,148.41,118.83
2018,6,14,8,15,2.5,167.5,3.95,13.0,169.5,157.46,125.79
2018,6,14,8,30,4.0,176.0,3.8,13.2,179.0,166.66,132.86
2018,6,14,8,45,6.5,193.0,3.65,13.45,198.0,184.62,147.0
2018,6,14,9,0,9.0,210.0,3.5,13.7,217.0,202.87,161.23
2018,6,14,9,15,18.0,254.0,3.45,13.85,268.5,251.72,199.98
2018,6,14,9,30,27.0,298.0,3.4,14.0,320.0,306.35,242.59
2018,6,14,9,45,27.5,314.0,3.35,14.2,337.0,324.01,255.58
2018,6,14,10,0,28.0,330.0,3.3,14.4,354.0,341.68,268.6
2018,6,14,10,15,30.0,344.0,3.35,14.5,370.5,358.7,281.31
2018,6,14,10,30,32.0,358.0,3.4,14.6,387.0,375.76,294.02
2018,6,14,10,45,38.5,378.0,3.45,14.7,413.5,402.95,314.56
2018,6,14,11,0,45.0,398.0,3.5,14.8,440.0,430.33,335.09
2018,6,14,11,15,96.0,435.5,3.6,14.8,527.0,518.24,402.62
2018,6,14,11,30,147.0,473.0,3.7,14.8,614.0,615.99,475.72
2018,6,14,11,45,305.5,416.5,3.75,14.85,711.5,725.74,560.48
2018,6,14,12,0,464.0,360.0,3.8,14.9,809.0,835.97,643.38
2018,6,14,12,15,544.0,314.0,3.9,14.9,840.0,869.87,669.82
2018,6,14,12,30,624.0,268.0,4.0,14.9,871.0,902.07,695.48
2018,6,14,12,45,419.5,345.0,4.1,14.9,749.0,772.16,597.58
2018,6,14,13,0,215.0,422.0,4.2,14.9,627.0,629.35,488.4
2018,6,14,13,15,150.0,423.5,4.3,14.9,565.5,564.75,439.77
2018,6,14,13,30,85.0,425.0,4.4,14.9,504.0,493.59,385.02
2018,6,14,13,45,275.0,355.0,4.45,14.95,600.5,610.05,479.76
2018,6,14,14,0,465.0,285.0,4.5,15.0,697.0,708.77,558.39
2018,6,14,14,15,692.0,192.5,4.55,15.0,783.5,799.88,630.6
2018,6,14,14,30,919.0,100.0,4.6,15.0,870.0,865.81,679.13
2018,6,14,14,45,910.5,98.5,4.65,14.95,834.5,824.84,650.53
2018,6,14,15,0,902.0,97.0,4.7,14.9,799.0,781.7,620.7
2018,6,14,15,15,877.0,99.0,4.7,14.9,752.0,728.32,582.5
2018,6,14,15,30,852.0,101.0,4.7,14.9,705.0,674.62,542.27
2018,6,14,15,45,851.5,95.0,4.75,14.85,666.0,628.34,506.44
2018,6,14,16,0,851.0,89.0,4.8,14.8,627.0,580.09,467.96
2018,6,14,16,15,831.0,87.0,4.8,14.7,578.5,523.63,421.71
2018,6,14,16,30,811.0,85.0,4.8,14.6,530.0,467.35,374.3
2018,6,14,16,45,785.0,82.5,4.8,14.45,479.5,408.83,323.87
2018,6,14,17,0,759.0,80.0,4.8,14.3,429.0,352.0,273.53
2018,6,14,17,15,724.0,77.0,4.8,14.15,378.0,293.93,221.44
2018,6,14,17,30,689.0,74.0,4.8,14.0,327.0,237.11,170.13
2018,6,14,17,45,640.0,69.5,4.8,13.8,276.5,181.59,121.4
2018,6,14,18,0,591.0,65.0,4.8,13.6,226.0,131.5,80.07
2018,6,14,18,15,518.0,58.5,4.7,13.35,178.5,83.61,46.97
2018,6,14,18,30,445.0,52.0,4.6,13.1,131.0,44.45,33.77
2018,6,14,18,45,336.0,42.5,4.55,12.9,91.5,33.99,23.9
2018,6,14,19,0,227.0,33.0,4.5,12.7,52.0,26.04,14.52
2018,6,14,19,15,125.0,19.0,4.5,12.55,28.5,18.11,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.4,5.0,4.77,0.0
2018,6,14,19,45,11.5,2.5,4.45,12.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,15,4,45,24.0,5.5,4.7,11.75,6.0,0.0,0.0
2018,6,15,5,0,48.0,11.0,4.8,11.8,12.0,10.48,0.0
2018,6,15,5,15,134.5,23.0,4.85,11.85,36.5,18.03,5.72
2018,6,15,5,30,221.0,35.0,4.9,11.9,61.0,26.99,17.58
2018,6,15,5,45,262.5,41.0,4.95,12.0,86.0,30.86,21.73
2018,6,15,6,0,304.0,47.0,5.0,12.1,111.0,52.51,30.33
2018,6,15,6,15,152.0,42.0,5.0,12.2,74.0,51.97,32.49
2018,6,15,6,30,0.0,37.0,5.0,12.3,37.0,34.35,24.03
2018,6,15,6,45,0.0,47.5,5.0,12.45,47.5,44.13,32.4
2018,6,15,7,0,0.0,58.0,5.0,12.6,58.0,53.93,40.67
2018,6,15,7,15,0.0,74.0,5.05,12.7,74.0,68.87,53.23
2018,6,15,7,30,0.0,90.0,5.1,12.8,90.0,83.78,65.61
2018,6,15,7,45,0.0,105.0,5.1,12.9,105.0,97.73,77.06
2018,6,15,8,0,0.0,120.0,5.1,13.0,120.0,111.74,88.45
2018,6,15,8,15,0.0,119.0,5.15,13.05,119.0,110.92,87.46
2018,6,15,8,30,0.0,118.0,5.2,13.1,118.0,110.06,86.48
2018,6,15,8,45,0.0,124.5,5.25,13.15,124.5,116.21,91.3
2018,6,15,9,0,0.0,131.0,5.3,13.2,131.0,122.37,96.13
2018,6,15,9,15,62.5,136.0,5.3,13.25,186.0,178.93,144.24
2018,6,15,9,30,125.0,141.0,5.3,13.3,241.0,238.75,194.59
2018,6,15,9,45,65.0,153.0,5.3,13.35,205.0,203.28,163.62
2018,6,15,10,0,5.0,165.0,5.3,13.4,169.0,158.99,125.23
2018,6,15,10,15,5.0,164.5,5.3,13.5,169.0,158.77,124.89
2018,6,15,10,30,5.0,164.0,5.3,13.6,169.0,158.54,124.52
2018,6,15,10,45,5.0,164.0,5.25,13.7,169.0,158.75,124.52
2018,6,15,11,0,5.0,164.0,5.2,13.8,169.0,158.94,124.52
2018,6,15,11,15,6.0,167.0,5.2,13.85,173.0,162.92,127.67
2018,6,15,11,30,7.0,170.0,5.2,13.9,177.0,166.89,130.83
2018,6,15,11,45,6.5,168.5,5.2,13.9,175.0,165.09,129.31
2018,6,15,12,0,6.0,167.0,5.2,13.9,173.0,163.23,127.77
2018,6,15,12,15,6.0,164.0,5.25,13.95,170.0,160.39,125.47
2018,6,15,12,30,6.0,161.0,5.3,14.0,167.0,157.5,123.15
2018,6,15,12,45,5.5,159.5,5.35,14.05,165.0,155.49,121.53
2018,6,15,13,0,5.0,158.0,5.4,14.1,163.0,153.46,119.9
2018,6,15,13,15,6.0,168.5,5.55,14.1,174.0,164.22,128.7
2018,6,15,13,30,7.0,179.0,5.7,14.1,185.0,174.91,137.45
2018,6,15,13,45,119.0,181.5,5.8,14.1,287.0,293.57,237.24
2018,6,15,14,0,231.0,184.0,5.9,14.1,389.0,399.33,324.63
2018,6,15,14,15,449.5,164.0,5.95,14.0,546.5,562.69,458.05
2018,6,15,14,30,668.0,144.0,6.0,13.9,704.0,706.21,570.78
2018,6,15,14,45,663.5,140.5,6.1,13.8,677.0,674.7,547.45
2018,6,15,15,0,659.0,137.0,6.2,13.7,650.0,641.44,522.98
2018,6,15,15,15,592.5,150.5,6.2,13.7,593.5,579.84,473.7
2018,6,15,15,30,526.0,164.0,6.2,13.7,537.0,521.06,426.14
2018,6,15,15,45,561.5,148.0,6.25,13.45,523.5,501.4,411.04
2018,6,15,16,0,597.0,132.0,6.3,13.2,510.0,477.09,391.36
2018,6,15,16,15,602.5,126.0,6.25,13.05,482.0,442.1,361.63
2018,6,15,16,30,608.0,120.0,6.2,12.9,454.0,405.39,329.6
2018,6,15,16,45,585.0,118.5,6.2,12.75,415.0,359.49,289.3
2018,6,15,17,0,562.0,117.0,6.2,12.6,376.0,315.2,249.57
2018,6,15,17,15,451.0,121.0,6.15,12.45,313.0,249.37,193.64
2018,6,15,17,30,340.0,125.0,6.1,12.3,250.0,197.08,150.24
2018,6,15,17,45,370.0,103.0,6.05,12.1,220.5,160.66,116.13
2018,6,15,18,0,400.0,81.0,6.0,11.9,191.0,120.92,80.21
2018,6,15,18,15,346.0,69.5,5.9,11.75,150.5,80.96,51.17
2018,6,15,18,30,292.0,58.0,5.8,11.6,110.0,47.34,32.56
2018,6,15,18,45,211.5,44.5,5.7,11.45,76.0,34.25,24.29
2018,6,15,19,0,131.0,31.0,5.6,11.3,42.0,24.29,13.4
2018,6,15,19,15,73.0,18.0,5.55,11.3,23.5,17.16,0.0
2018,6,15,19,30,15.0,5.0,5.5,11.3,5.0,4.77,0.0
2018,6,15,19,45,7.5,2.5,5.4,11.3,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,4,45,18.5,5.5,2.55,11.95,6.0,0.0,0.0
2018,6,16,5,0,37.0,11.0,2.4,12.0,12.0,10.48,0.0
2018,6,16,5,15,110.5,24.5,2.35,12.05,35.5,19.24,6.42
2018,6,16,5,30,184.0,38.0,2.3,12.1,59.0,29.37,19.63
2018,6,16,5,45,252.0,47.0,2.25,12.2,91.0,35.53,25.87
2018,6,16,6,0,320.0,56.0,2.2,12.3,123.0,60.34,36.62
2018,6,16,6,15,160.0,61.0,2.25,12.45,94.5,70.56,48.03
2018,6,16,6,30,0.0,66.0,2.3,12.6,66.0,61.25,47.1
2018,6,16,6,45,0.0,85.5,2.3,12.7,85.5,79.08,62.23
2018,6,16,7,0,0.0,105.0,2.3,12.8,105.0,97.05,77.21
2018,6,16,7,15,10.5,140.0,2.25,12.95,145.0,132.74,106.58
2018,6,16,7,30,21.0,175.0,2.2,13.1,185.0,169.9,136.77
2018,6,16,7,45,27.0,197.5,2.15,13.25,212.0,196.0,157.58
2018,6,16,8,0,33.0,220.0,2.1,13.4,239.0,222.37,178.41
2018,6,16,8,15,53.0,249.0,2.1,13.6,282.5,263.35,210.79
2018,6,16,8,30,73.0,278.0,2.1,13.8,326.0,306.51,244.45
2018,6,16,8,45,120.0,291.5,2.05,13.95,376.5,358.49,285.1
2018,6,16,9,0,167.0,305.0,2.0,14.1,427.0,411.17,325.73
2018,6,16,9,15,319.0,272.0,2.05,14.3,521.0,504.93,399.68
2018,6,16,9,30,471.0,239.0,2.1,14.5,615.0,611.5,481.16
2018,6,16,9,45,462.5,250.0,2.15,14.7,632.0,634.31,496.4
2018,6,16,10,0,454.0,261.0,2.2,14.9,649.0,655.04,510.57
2018,6,16,10,15,287.0,288.0,2.3,15.05,536.0,542.58,424.28
2018,6,16,10,30,120.0,315.0,2.4,15.2,423.0,420.38,328.49
2018,6,16,10,45,97.5,315.0,2.5,15.35,404.0,403.11,315.08
2018,6,16,11,0,75.0,315.0,2.6,15.5,385.0,376.58,294.09
2018,6,16,11,15,63.0,308.5,2.75,15.6,368.0,360.21,281.27
2018,6,16,11,30,51.0,302.0,2.9,15.7,351.0,343.17,267.84
2018,6,16,11,45,113.0,263.0,3.05,15.75,372.5,374.17,294.46
2018,6,16,12,0,175.0,224.0,3.2,15.8,394.0,403.43,319.49
2018,6,16,12,15,153.5,228.5,3.35,15.8,377.5,386.86,306.07
2018,6,16,12,30,132.0,233.0,3.5,15.8,361.0,369.59,292.23
2018,6,16,12,45,93.5,246.0,3.7,15.75,336.0,337.33,266.14
2018,6,16,13,0,55.0,259.0,3.9,15.7,311.0,304.18,239.17
2018,6,16,13,15,43.5,253.5,4.05,15.65,294.5,286.69,225.41
2018,6,16,13,30,32.0,248.0,4.2,15.6,278.0,269.39,211.73
2018,6,16,13,45,222.5,227.0,4.35,15.55,425.5,434.13,347.1
2018,6,16,14,0,413.0,206.0,4.5,15.5,573.0,586.8,468.31
2018,6,16,14,15,649.0,164.5,4.6,15.35,719.0,735.05,583.03
2018,6,16,14,30,885.0,123.0,4.7,15.2,865.0,861.1,676.23
2018,6,16,14,45,874.5,122.5,4.85,15.05,830.0,820.78,648.49
2018,6,16,15,0,864.0,122.0,5.0,14.9,795.0,778.52,619.9
2018,6,16,15,15,763.0,125.0,5.0,14.9,696.5,675.94,543.69
2018,6,16,15,30,662.0,128.0,5.0,14.9,598.0,576.83,466.86
2018,6,16,15,45,635.0,125.0,5.2,14.6,552.5,524.91,426.77
2018,6,16,16,0,608.0,122.0,5.4,14.3,507.0,474.03,386.21
2018,6,16,16,15,567.0,122.0,5.5,14.1,459.5,420.08,341.8
2018,6,16,16,30,526.0,122.0,5.6,13.9,412.0,369.17,298.97
2018,6,16,16,45,500.5,124.5,5.7,13.7,379.0,330.46,265.2
2018,6,16,17,0,475.0,127.0,5.8,13.5,346.0,291.82,230.88
2018,6,16,17,15,486.5,116.5,5.9,13.3,318.0,256.5,198.05
2018,6,16,17,30,498.0,106.0,6.0,13.1,290.0,219.44,163.09
2018,6,16,17,45,471.5,93.5,6.05,12.9,246.5,171.81,120.94
2018,6,16,18,0,445.0,81.0,6.1,12.7,203.0,127.16,83.24
2018,6,16,18,15,401.0,70.5,6.05,12.5,163.5,86.05,53.25
2018,6,16,18,30,357.0,60.0,6.0,12.3,124.0,50.05,34.03
2018,6,16,18,45,261.0,48.0,5.9,12.1,87.0,37.11,26.73
2018,6,16,19,0,165.0,36.0,5.8,11.9,50.0,28.43,16.75
2018,6,16,19,15,88.5,20.5,5.75,11.85,27.5,19.54,0.0
2018,6,16,19,30,12.0,5.0,5.7,11.8,5.0,4.77,0.0
2018,6,16,19,45,6.0,2.5,5.6,11.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.45,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.5,3.0,2.86,0.0
2018,6,17,5,15,0.0,9.5,3.95,12.6,9.5,8.8,0.0
2018,6,17,5,30,0.0,16.0,3.9,12.7,16.0,14.83,7.08
2018,6,17,5,45,0.0,25.0,3.9,12.8,25.0,23.19,14.88
2018,6,17,6,0,0.0,34.0,3.9,12.9,34.0,31.56,21.4
2018,6,17,6,15,0.0,48.0,3.8,13.0,48.0,44.6,32.73
2018,6,17,6,30,0.0,62.0,3.7,13.1,62.0,57.66,43.95
2018,6,17,6,45,1.0,80.5,3.65,13.2,81.0,74.81,58.45
2018,6,17,7,0,2.0,99.0,3.6,13.3,100.0,92.19,72.96
2018,6,17,7,15,9.5,132.0,3.55,13.4,136.5,125.15,100.21
2018,6,17,7,30,17.0,165.0,3.5,13.5,173.0,159.2,128.05
2018,6,17,7,45,18.5,180.5,3.45,13.65,190.5,175.6,141.09
2018,6,17,8,0,20.0,196.0,3.4,13.8,208.0,192.17,154.16
2018,6,17,8,15,22.5,216.0,3.3,13.95,230.0,213.63,171.05
2018,6,17,8,30,25.0,236.0,3.2,14.1,252.0,235.38,187.99
2018,6,17,8,45,24.0,245.0,3.15,14.2,261.5,244.79,194.93
2018,6,17,9,0,23.0,254.0,3.1,14.3,271.0,254.03,201.73
2018,6,17,9,15,23.0,268.0,3.05,14.5,285.5,268.6,212.62
2018,6,17,9,30,23.0,282.0,3.0,14.7,300.0,283.13,223.41
2018,6,17,9,45,31.5,312.5,2.9,14.85,338.5,325.67,256.1
2018,6,17,10,0,40.0,343.0,2.8,15.0,377.0,364.42,285.34
2018,6,17,10,15,48.0,366.5,2.7,15.2,408.5,396.46,309.08
2018,6,17,10,30,56.0,390.0,2.6,15.4,440.0,428.91,332.85
2018,6,17,10,45,51.0,386.5,2.55,15.6,433.0,422.82,327.35
2018,6,17,11,0,46.0,383.0,2.5,15.8,426.0,416.23,321.72
2018,6,17,11,15,60.5,411.0,2.45,16.0,468.5,459.34,353.72
2018,6,17,11,30,75.0,439.0,2.4,16.2,511.0,502.69,385.21
2018,6,17,11,45,73.0,444.5,2.4,16.35,515.0,507.24,387.83
2018,6,17,12,0,71.0,450.0,2.4,16.5,519.0,511.33,390.39
2018,6,17,12,15,79.0,453.0,2.4,16.55,529.5,522.36,398.6
2018,6,17,12,30,87.0,456.0,2.4,16.6,540.0,532.88,406.42
2018,6,17,12,45,136.5,463.5,2.45,16.7,594.0,596.73,454.17
2018,6,17,13,0,186.0,471.0,2.5,16.8,648.0,650.02,493.49
2018,6,17,13,15,289.0,424.0,2.5,16.85,694.0,705.71,536.27
2018,6,17,13,30,392.0,377.0,2.5,16.9,740.0,755.79,574.47
2018,6,17,13,45,544.0,295.0,2.55,16.9,785.5,804.63,613.7
2018,6,17,14,0,696.0,213.0,2.6,16.9,831.0,845.74,646.51
2018,6,17,14,15,764.0,173.5,2.65,16.85,831.5,840.79,643.98
2018,6,17,14,30,832.0,134.0,2.7,16.8,832.0,832.67,639.74
2018,6,17,14,45,836.5,125.5,2.7,16.75,802.5,793.96,613.69
2018,6,17,15,0,841.0,117.0,2.7,16.7,773.0,756.74,588.72
2018,6,17,15,15,842.0,110.0,2.7,16.7,738.0,715.64,560.57
2018,6,17,15,30,843.0,103.0,2.7,16.7,703.0,672.12,529.05
2018,6,17,15,45,828.5,101.0,2.7,16.5,659.5,622.52,491.87
2018,6,17,16,0,814.0,99.0,2.7,16.3,616.0,570.87,452.15
2018,6,17,16,15,795.0,96.0,2.75,16.15,568.5,515.54,408.47
2018,6,17,16,30,776.0,93.0,2.8,16.0,521.0,460.63,363.7
2018,6,17,16,45,751.0,89.5,2.8,15.8,471.5,403.41,315.71
2018,6,17,17,0,726.0,86.0,2.8,15.6,422.0,347.82,267.66
2018,6,17,17,15,691.5,82.0,2.8,15.35,371.5,288.9,216.15
2018,6,17,17,30,657.0,78.0,2.8,15.1,321.0,234.84,168.12
2018,6,17,17,45,609.5,72.5,2.85,14.8,271.5,180.43,121.0
2018,6,17,18,0,562.0,67.0,2.9,14.5,222.0,131.29,80.71
2018,6,17,18,15,495.0,59.5,2.8,14.25,176.0,84.44,47.91
2018,6,17,18,30,428.0,52.0,2.7,14.0,130.0,45.59,29.19
2018,6,17,18,45,330.5,42.0,2.65,13.75,91.5,33.29,23.29
2018,6,17,19,0,233.0,32.0,2.6,13.5,53.0,25.15,14.2
2018,6,17,19,15,130.5,19.0,2.5,13.4,29.5,15.16,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.3,6.0,5.72,0.0
2018,6,17,19,45,14.0,3.0,2.3,13.15,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,12.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.3,3.0,2.86,0.0
2018,6,18,5,15,0.0,8.0,1.65,12.5,8.0,7.4,0.0
2018,6,18,5,30,0.0,13.0,1.7,12.7,13.0,12.04,4.7
2018,6,18,5,45,0.0,21.0,1.7,12.9,21.0,19.47,11.61
2018,6,18,6,0,0.0,29.0,1.7,13.1,29.0,26.9,17.43
2018,6,18,6,15,0.0,36.5,1.65,13.25,36.5,33.88,23.54
2018,6,18,6,30,0.0,44.0,1.6,13.4,44.0,40.87,29.56
2018,6,18,6,45,0.0,58.0,1.55,13.55,58.0,53.92,40.66
2018,6,18,7,0,0.0,72.0,1.5,13.7,72.0,67.0,51.61
2018,6,18,7,15,1.0,106.0,1.5,13.9,106.5,98.64,77.93
2018,6,18,7,30,2.0,140.0,1.5,14.1,141.0,130.47,103.93
2018,6,18,7,45,7.5,166.5,1.5,14.3,170.5,157.78,125.78
2018,6,18,8,0,13.0,193.0,1.5,14.5,200.0,185.85,147.99
2018,6,18,8,15,16.5,213.5,1.55,14.7,223.5,207.95,165.17
2018,6,18,8,30,20.0,234.0,1.6,14.9,247.0,230.46,182.53
2018,6,18,8,45,36.5,270.0,1.65,15.1,296.0,279.53,220.76
2018,6,18,9,0,53.0,306.0,1.7,15.3,345.0,327.99,257.83
2018,6,18,9,15,96.0,333.5,1.75,15.5,408.5,389.45,304.97
2018,6,18,9,30,139.0,361.0,1.8,15.7,472.0,459.83,357.86
2018,6,18,9,45,374.0,296.0,1.85,15.95,612.0,606.39,470.89
2018,6,18,10,0,609.0,231.0,1.9,16.2,752.0,758.67,583.21
2018,6,18,10,15,606.5,249.0,1.95,16.35,781.5,793.85,605.52
2018,6,18,10,30,604.0,267.0,2.0,16.5,811.0,826.66,627.08
2018,6,18,10,45,487.5,339.0,2.1,16.65,784.5,803.5,607.2
2018,6,18,11,0,371.0,411.0,2.2,16.8,758.0,767.97,579.11
2018,6,18,11,15,411.0,399.5,2.3,16.85,789.0,808.82,609.01
2018,6,18,11,30,451.0,388.0,2.4,16.9,820.0,842.92,633.58
2018,6,18,11,45,419.5,402.0,2.5,17.0,806.0,830.11,623.89
2018,6,18,12,0,388.0,416.0,2.6,17.1,792.0,808.23,608.48
2018,6,18,12,15,320.5,432.5,2.7,17.1,743.0,758.28,572.63
2018,6,18,12,30,253.0,449.0,2.8,17.1,694.0,706.88,535.4
2018,6,18,12,45,182.0,433.0,2.95,17.1,608.5,610.88,466.3
2018,6,18,13,0,111.0,417.0,3.1,17.1,523.0,523.43,401.64
2018,6,18,13,15,120.0,399.5,3.15,17.0,512.5,512.19,394.77
2018,6,18,13,30,129.0,382.0,3.2,16.9,502.0,500.15,386.9
2018,6,18,13,45,377.0,300.0,3.25,16.85,637.5,656.81,510.54
2018,6,18,14,0,625.0,218.0,3.3,16.8,773.0,787.72,610.75
2018,6,18,14,15,756.0,163.5,3.35,16.65,813.5,824.38,637.71
2018,6,18,14,30,887.0,109.0,3.4,16.5,854.0,849.74,656.94
2018,6,18,14,45,878.5,107.5,3.4,16.35,819.5,810.08,629.97
2018,6,18,15,0,870.0,106.0,3.4,16.2,785.0,768.32,601.7
2018,6,18,15,15,858.5,104.0,3.4,16.2,745.0,722.04,569.48
2018,6,18,15,30,847.0,102.0,3.4,16.2,705.0,674.35,534.62
2018,6,18,15,45,833.5,99.0,3.45,15.9,661.0,623.29,496.32
2018,6,18,16,0,820.0,96.0,3.5,15.6,617.0,571.93,456.63
2018,6,18,16,15,801.5,93.0,3.55,15.45,569.5,516.6,412.35
2018,6,18,16,30,783.0,90.0,3.6,15.3,522.0,461.62,366.97
2018,6,18,16,45,758.5,86.5,3.6,15.1,472.5,404.26,318.35
2018,6,18,17,0,734.0,83.0,3.6,14.9,423.0,348.46,269.65
2018,6,18,17,15,694.5,80.0,3.6,14.7,371.5,288.56,216.95
2018,6,18,17,30,655.0,77.0,3.6,14.5,320.0,234.02,168.3
2018,6,18,17,45,598.5,72.5,3.55,14.3,269.0,178.91,120.63
2018,6,18,18,0,542.0,68.0,3.5,14.1,218.0,130.12,80.78
2018,6,18,18,15,486.5,59.5,3.45,13.85,174.0,84.31,48.09
2018,6,18,18,30,431.0,51.0,3.4,13.6,130.0,45.13,28.53
2018,6,18,18,45,322.5,41.5,3.35,13.35,90.5,32.74,22.87
2018,6,18,19,0,214.0,32.0,3.3,13.1,51.0,25.12,14.3
2018,6,18,19,15,113.5,18.0,3.25,13.0,27.5,14.3,0.0
2018,6,18,19,30,13.0,4.0,3.2,12.9,4.0,3.81,0.0
2018,6,18,19,45,6.5,2.0,3.2,12.75,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,4,45,12.0,2.5,3.15,11.95,3.0,0.0,0.0
2018,6,19,5,0,24.0,5.0,3.2,12.0,6.0,4.77,0.0
2018,6,19,5,15,20.0,9.5,3.2,12.1,11.0,8.84,0.0
2018,6,19,5,30,16.0,14.0,3.2,12.2,16.0,12.92,5.45
2018,6,19,5,45,93.0,24.0,3.2,12.3,42.5,17.68,10.04
2018,6,19,6,0,170.0,34.0,3.2,12.4,69.0,34.73,19.31
2018,6,19,6,15,85.0,35.5,3.15,12.5,53.0,40.36,25.46
2018,6,19,6,30,0.0,37.0,3.1,12.6,37.0,34.35,24.02
2018,6,19,6,45,0.0,46.0,3.1,12.65,46.0,42.73,31.2
2018,6,19,7,0,0.0,55.0,3.1,12.7,55.0,51.13,38.28
2018,6,19,7,15,1.5,93.0,3.05,12.85,93.5,86.92,68.45
2018,6,19,7,30,3.0,131.0,3.0,13.0,132.0,122.63,98.04
2018,6,19,7,45,2.5,138.0,2.95,13.15,139.0,129.31,103.16
2018,6,19,8,0,2.0,145.0,2.9,13.3,146.0,135.91,108.21
2018,6,19,8,15,2.5,153.5,2.85,13.5,155.0,144.4,114.75
2018,6,19,8,30,3.0,162.0,2.8,13.7,164.0,152.94,121.3
2018,6,19,8,45,4.5,176.0,2.8,13.9,179.0,167.34,132.59
2018,6,19,9,0,6.0,190.0,2.8,14.1,194.0,181.91,143.94
2018,6,19,9,15,14.0,228.5,2.8,14.25,239.5,224.56,177.83
2018,6,19,9,30,22.0,267.0,2.8,14.4,285.0,268.06,211.85
2018,6,19,9,45,45.0,317.0,2.8,14.6,355.0,340.95,268.59
2018,6,19,10,0,68.0,367.0,2.8,14.8,425.0,411.55,322.3
2018,6,19,10,15,347.5,285.0,2.85,14.9,596.5,599.7,471.53
2018,6,19,10,30,627.0,203.0,2.9,15.0,768.0,784.33,610.93
2018,6,19,10,45,525.5,250.5,2.9,15.1,731.5,752.9,583.87
2018,6,19,11,0,424.0,298.0,2.9,15.2,695.0,713.61,552.42
2018,6,19,11,15,547.5,256.0,2.95,15.25,776.0,800.28,617.82
2018,6,19,11,30,671.0,214.0,3.0,15.3,857.0,886.39,679.25
2018,6,19,11,45,574.0,248.0,3.1,15.3,800.5,831.06,639.27
2018,6,19,12,0,477.0,282.0,3.2,15.3,744.0,770.41,594.66
2018,6,19,12,15,538.0,259.5,3.3,15.3,780.5,810.29,625.64
2018,6,19,12,30,599.0,237.0,3.4,15.3,817.0,846.44,653.12
2018,6,19,12,45,735.0,187.0,3.55,15.3,892.0,919.91,705.61
2018,6,19,13,0,871.0,137.0,3.7,15.3,967.0,986.38,752.22
2018,6,19,13,15,895.5,123.0,3.9,15.25,964.5,983.73,751.72
2018,6,19,13,30,920.0,109.0,4.1,15.2,962.0,976.74,748.84
2018,6,19,13,45,915.0,108.5,4.25,15.1,939.5,951.72,733.26
2018,6,19,14,0,910.0,108.0,4.4,15.0,917.0,923.65,715.94
2018,6,19,14,15,903.5,106.5,4.55,14.9,888.0,890.38,694.79
2018,6,19,14,30,897.0,105.0,4.7,14.8,859.0,854.47,671.43
2018,6,19,14,45,888.5,103.5,4.85,14.65,824.0,814.5,644.86
2018,6,19,15,0,880.0,102.0,5.0,14.5,789.0,772.41,616.26
2018,6,19,15,15,868.5,100.5,5.0,14.5,749.5,726.25,583.14
2018,6,19,15,30,857.0,99.0,5.0,14.5,710.0,678.67,547.5
2018,6,19,15,45,843.0,96.5,5.1,14.15,665.5,627.35,508.2
2018,6,19,16,0,829.0,94.0,5.2,13.8,621.0,575.73,467.42
2018,6,19,16,15,811.0,91.0,5.2,13.65,573.5,520.24,421.76
2018,6,19,16,30,793.0,88.0,5.2,13.5,526.0,465.02,375.03
2018,6,19,16,45,769.5,84.5,5.2,13.3,476.5,407.56,325.27
2018,6,19,17,0,746.0,81.0,5.2,13.1,427.0,351.52,275.4
2018,6,19,17,15,715.0,77.0,5.1,12.9,377.0,294.41,223.75
2018,6,19,17,30,684.0,73.0,5.0,12.7,327.0,238.13,172.5
2018,6,19,17,45,631.0,68.0,4.95,12.45,275.5,181.55,122.68
2018,6,19,18,0,578.0,63.0,4.9,12.2,224.0,130.85,80.5
2018,6,19,18,15,475.5,57.0,4.75,12.05,171.5,81.71,46.56
2018,6,19,18,30,373.0,51.0,4.6,11.9,119.0,44.69,28.67
2018,6,19,18,45,292.5,40.0,4.5,11.75,83.5,30.67,21.22
2018,6,19,19,0,212.0,29.0,4.4,11.6,48.0,22.65,12.51
2018,6,19,19,15,125.0,18.0,4.3,11.55,27.5,14.3,0.0
2018,6,19,19,30,38.0,7.0,4.2,11.5,7.0,6.67,0.0
2018,6,19,19,45,19.0,3.5,4.1,11.45,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,20,4,45,20.0,3.0,3.9,11.15,3.5,0.0,0.0
2018,6,20,5,0,40.0,6.0,4.0,11.2,7.0,5.72,0.0
2018,6,20,5,15,111.0,15.0,4.05,11.35,26.0,11.6,1.27
2018,6,20,5,30,182.0,24.0,4.1,11.5,45.0,18.29,10.08
2018,6,20,5,45,188.5,27.5,4.1,11.6,58.5,20.46,12.53
2018,6,20,6,0,195.0,31.0,4.1,11.7,72.0,33.32,17.5
2018,6,20,6,15,97.5,37.5,4.05,11.85,58.0,43.32,27.54
2018,6,20,6,30,0.0,44.0,4.0,12.0,44.0,40.87,29.7
2018,6,20,6,45,0.0,53.5,3.95,12.1,53.5,49.72,37.27
2018,6,20,7,0,0.0,63.0,3.9,12.2,63.0,58.59,44.74
2018,6,20,7,15,0.5,91.5,3.9,12.35,91.5,85.2,67.16
2018,6,20,7,30,1.0,120.0,3.9,12.5,120.0,111.76,89.2
2018,6,20,7,45,2.5,140.5,3.9,12.65,141.5,131.61,105.36
2018,6,20,8,0,4.0,161.0,3.9,12.8,163.0,151.72,121.59
2018,6,20,8,15,6.0,175.0,3.9,12.95,178.5,166.32,133.15
2018,6,20,8,30,8.0,189.0,3.9,13.1,194.0,181.15,144.83
2018,6,20,8,45,20.5,221.5,3.9,13.3,236.0,220.38,176.36
2018,6,20,9,0,33.0,254.0,3.9,13.5,278.0,264.26,211.19
2018,6,20,9,15,175.0,275.5,3.95,13.65,414.0,396.65,318.68
2018,6,20,9,30,317.0,297.0,4.0,13.8,550.0,541.01,431.97
2018,6,20,9,45,530.5,239.0,4.05,13.95,683.5,679.75,540.35
2018,6,20,10,0,744.0,181.0,4.1,14.1,817.0,820.18,645.54
2018,6,20,10,15,759.5,181.5,4.2,14.2,848.5,857.63,670.93
2018,6,20,10,30,775.0,182.0,4.3,14.3,880.0,893.28,695.77
2018,6,20,10,45,768.5,188.5,4.4,14.4,894.0,912.34,708.89
2018,6,20,11,0,762.0,195.0,4.5,14.5,908.0,928.24,719.97
2018,6,20,11,15,758.0,197.5,4.65,14.55,915.5,939.51,728.41
2018,6,20,11,30,754.0,200.0,4.8,14.6,923.0,947.73,734.8
2018,6,20,11,45,761.0,200.5,4.95,14.6,934.0,961.79,745.58
2018,6,20,12,0,768.0,201.0,5.1,14.6,945.0,972.94,754.36
2018,6,20,12,15,771.0,198.5,5.2,14.6,945.0,974.21,755.9
2018,6,20,12,30,774.0,196.0,5.3,14.6,945.0,972.43,755.43
2018,6,20,12,45,771.5,194.0,5.4,14.6,935.0,962.65,749.37
2018,6,20,13,0,769.0,192.0,5.5,14.6,925.0,949.88,741.27
2018,6,20,13,15,772.5,190.0,5.55,14.65,916.5,939.9,734.78
2018,6,20,13,30,776.0,188.0,5.6,14.7,908.0,926.84,726.13
2018,6,20,13,45,812.0,167.0,5.65,14.7,904.0,921.82,723.51
2018,6,20,14,0,848.0,146.0,5.7,14.7,900.0,905.85,712.99
2018,6,20,14,15,889.0,122.0,5.75,14.65,890.0,893.57,705.41
2018,6,20,14,30,930.0,98.0,5.8,14.6,880.0,875.31,693.48
2018,6,20,14,45,922.5,96.0,5.8,14.55,844.5,834.52,664.67
2018,6,20,15,0,915.0,94.0,5.8,14.5,809.0,791.43,634.03
2018,6,20,15,15,892.5,97.0,5.8,14.5,764.5,740.5,597.04
2018,6,20,15,30,870.0,100.0,5.8,14.5,720.0,688.95,558.15
2018,6,20,15,45,844.5,101.0,5.75,14.35,671.5,633.27,514.16
2018,6,20,16,0,819.0,102.0,5.7,14.2,623.0,578.52,469.9
2018,6,20,16,15,804.0,96.5,5.65,14.05,575.5,522.61,423.81
2018,6,20,16,30,789.0,91.0,5.6,13.9,528.0,466.7,376.45
2018,6,20,16,45,790.0,82.5,5.55,13.75,485.0,414.85,330.88
2018,6,20,17,0,791.0,74.0,5.5,13.6,442.0,361.78,282.82
2018,6,20,17,15,747.5,73.0,5.4,13.4,388.0,301.2,228.35
2018,6,20,17,30,704.0,72.0,5.3,13.2,334.0,244.79,177.2
2018,6,20,17,45,646.0,67.5,5.25,13.0,280.5,184.55,124.41
2018,6,20,18,0,588.0,63.0,5.2,12.8,227.0,132.72,81.46
2018,6,20,18,15,525.0,56.0,5.1,12.65,180.5,84.94,47.23
2018,6,20,18,30,462.0,49.0,5.0,12.5,134.0,44.62,27.33
2018,6,20,18,45,370.5,40.0,4.85,12.3,95.0,31.29,21.72
2018,6,20,19,0,279.0,31.0,4.7,12.1,56.0,25.3,14.67
2018,6,20,19,15,166.0,19.5,4.7,12.0,32.0,16.35,0.0
2018,6,20,19,30,53.0,8.0,4.7,11.9,8.0,7.63,0.0
2018,6,20,19,45,26.5,4.0,4.65,11.8,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,21,4,45,14.0,2.5,4.4,11.1,3.0,0.0,0.0
2018,6,21,5,0,28.0,5.0,4.5,11.2,6.0,4.77,0.0
2018,6,21,5,15,107.5,14.0,4.55,11.35,25.0,10.81,0.67
2018,6,21,5,30,187.0,23.0,4.6,11.5,44.0,16.89,8.86
2018,6,21,5,45,249.0,27.5,4.65,11.65,70.5,19.4,11.58
2018,6,21,6,0,311.0,32.0,4.7,11.8,97.0,38.12,18.44
2018,6,21,6,15,155.5,30.5,4.65,11.95,63.0,41.75,23.66
2018,6,21,6,30,0.0,29.0,4.6,12.1,29.0,26.9,17.63
2018,6,21,6,45,0.0,41.5,4.55,12.3,41.5,38.54,27.63
2018,6,21,7,0,0.0,54.0,4.5,12.5,54.0,50.19,37.51
2018,6,21,7,15,0.5,89.5,4.45,12.7,89.5,83.37,65.53
2018,6,21,7,30,1.0,125.0,4.4,12.9,125.0,116.34,92.93
2018,6,21,7,45,2.5,143.0,4.35,13.05,144.0,133.9,107.15
2018,6,21,8,0,4.0,161.0,4.3,13.2,163.0,151.71,121.46
2018,6,21,8,15,5.5,171.5,4.25,13.4,175.0,162.78,130.09
2018,6,21,8,30,7.0,182.0,4.2,13.6,187.0,174.01,138.8
2018,6,21,8,45,9.0,198.0,4.2,13.8,204.5,190.86,152.05
2018,6,21,9,0,11.0,214.0,4.2,14.0,222.0,207.94,165.38
2018,6,21,9,15,15.0,241.0,4.1,14.2,252.5,237.08,188.26
2018,6,21,9,30,19.0,268.0,4.0,14.4,283.0,266.64,211.2
2018,6,21,9,45,34.5,307.5,3.95,14.55,336.5,323.11,255.39
2018,6,21,10,0,50.0,347.0,3.9,14.7,390.0,376.64,296.57
2018,6,21,10,15,296.5,311.0,3.85,14.85,577.0,572.92,452.87
2018,6,21,10,30,543.0,275.0,3.8,15.0,764.0,778.39,607.92
2018,6,21,10,45,754.0,185.5,3.75,15.15,881.0,895.71,692.24
2018,6,21,11,0,965.0,96.0,3.7,15.3,998.0,1015.34,772.93
2018,6,21,11,15,968.0,96.5,3.75,15.4,1012.5,1034.28,784.37
2018,6,21,11,30,971.0,97.0,3.8,15.5,1027.0,1049.67,794.32
2018,6,21,11,45,972.5,96.5,3.9,15.55,1033.5,1058.97,800.8
2018,6,21,12,0,974.0,96.0,4.0,15.6,1040.0,1064.6,804.96
2018,6,21,12,15,971.5,98.0,4.15,15.65,1039.0,1065.08,806.11
2018,6,21,12,30,969.0,100.0,4.3,15.7,1038.0,1061.86,804.88
2018,6,21,12,45,964.5,102.0,4.45,15.7,1029.0,1053.03,800.54
2018,6,21,13,0,960.0,104.0,4.6,15.7,1020.0,1040.61,793.93
2018,6,21,13,15,957.5,103.5,4.7,15.75,1004.5,1024.1,783.87
2018,6,21,13,30,955.0,103.0,4.8,15.8,989.0,1004.1,771.41
2018,6,21,13,45,952.0,102.0,4.9,15.8,967.0,979.74,756.03
2018,6,21,14,0,949.0,101.0,5.0,15.8,945.0,952.11,738.26
2018,6,21,14,15,944.0,99.0,5.0,15.75,916.0,918.61,715.64
2018,6,21,14,30,939.0,97.0,5.0,15.7,887.0,882.23,690.86
2018,6,21,14,45,932.0,95.5,5.0,15.65,852.0,842.07,663.18
2018,6,21,15,0,925.0,94.0,5.0,15.6,817.0,799.53,633.54
2018,6,21,15,15,915.0,91.5,5.0,15.6,776.0,751.69,599.55
2018,6,21,15,30,905.0,89.0,5.0,15.6,735.0,702.18,563.42
2018,6,21,15,45,892.5,87.0,4.85,15.55,690.5,650.16,522.44
2018,6,21,16,0,880.0,85.0,4.7,15.5,646.0,597.2,479.81
2018,6,21,16,15,863.0,82.5,4.7,15.4,597.5,540.67,433.87
