Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,30,846.0,80.0,4.7,15.3,549.0,484.19,386.58
2018,6,21,16,45,823.0,78.0,4.65,15.2,498.5,424.98,335.67
2018,6,21,17,0,800.0,76.0,4.6,15.1,448.0,367.67,284.96
2018,6,21,17,15,769.0,72.0,4.55,14.9,396.0,307.51,231.17
2018,6,21,17,30,738.0,68.0,4.5,14.7,344.0,250.12,179.2
2018,6,21,17,45,694.0,64.0,4.45,14.55,292.5,193.28,128.86
2018,6,21,18,0,650.0,60.0,4.4,14.4,241.0,138.84,83.27
2018,6,21,18,15,583.5,54.5,4.25,14.1,192.5,88.46,47.61
2018,6,21,18,30,517.0,49.0,4.1,13.8,144.0,45.94,27.38
2018,6,21,18,45,412.5,40.5,3.95,13.55,102.0,31.77,22.04
2018,6,21,19,0,308.0,32.0,3.8,13.3,60.0,26.28,15.45
2018,6,21,19,15,180.5,20.0,3.7,13.15,34.0,16.83,0.0
2018,6,21,19,30,53.0,8.0,3.6,13.0,8.0,7.63,0.0
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,12.39,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,20.18,5.85
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,28.88,19.07
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,34.67,25.02
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,63.85,36.01
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,105.57,68.63
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,137.11,99.15
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,183.06,134.05
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,245.13,184.17
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,308.97,236.81
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,387.81,301.8
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,446.11,350.88
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,506.21,399.83
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,562.37,444.25
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,618.18,486.93
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,670.28,525.31
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,721.39,561.48
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,769.16,593.38
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,815.14,623.61
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,856.15,649.6
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,894.71,673.63
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,929.25,695.92
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,960.9,716.23
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,987.63,733.39
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,1011.12,748.47
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,1029.29,760.43
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,1043.98,770.24
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,1054.16,777.88
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,1060.74,783.28
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,1061.22,785.4
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,1058.09,785.2
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,1049.87,781.65
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,1038.1,775.74
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,1020.85,765.92
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,1000.17,753.76
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,975.27,738.94
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,947.21,721.89
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,913.42,700.52
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,876.89,676.99
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,836.72,650.55
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,794.34,622.15
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,746.69,588.74
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,697.51,552.89
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,645.14,513.06
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,592.01,471.57
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,536.03,426.45
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,479.78,379.85
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,421.23,330.14
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,364.12,280.3
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,305.12,228.21
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,247.07,176.47
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,190.39,127.01
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,138.81,84.32
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,89.49,49.55
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,48.38,29.45
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,34.06,23.88
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,26.75,15.77
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,16.79,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,7.63,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,11.44,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.72,5.21
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,28.91,18.97
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,33.37,23.74
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,62.91,33.87
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,107.12,60.64
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,158.49,100.27
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,213.4,147.48
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,270.63,198.13
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,326.87,248.35
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,385.65,299.7
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,443.27,348.87
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,502.56,397.8
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,558.07,441.97
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,613.46,484.53
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,665.03,522.98
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,715.64,559.05
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,762.97,589.96
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,808.53,619.04
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,849.88,644.77
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,888.89,668.52
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,922.81,689.14
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,953.8,707.66
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,980.31,723.25
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,1003.54,736.65
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,1022.41,748.43
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,1037.76,758.03
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,1047.57,764.62
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,1053.74,769.02
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,1054.79,770.66
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,1052.19,770.07
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,1044.46,766.67
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,1033.13,760.95
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,1017.28,751.82
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,997.95,740.44
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,972.81,725.37
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,944.43,708.05
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,912.23,687.56
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,877.2,665.02
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,837.31,638.92
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,795.08,610.92
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,748.18,578.93
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,699.66,544.91
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,647.51,505.92
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,594.42,465.22
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,538.53,421.35
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,482.64,376.12
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,422.78,326.47
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,364.83,276.87
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,306.13,225.87
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,250.29,176.58
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,193.07,127.2
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,138.46,82.35
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,88.35,47.3
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,46.5,27.2
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,32.16,22.19
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,27.2,16.15
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,16.36,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,7.63,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,9.53,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,18.54,4.19
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.75,18.77
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,35.7,25.75
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,58.51,35.76
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,76.75,53.03
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,76.71,59.69
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,83.83,65.69
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,90.68,71.29
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,112.24,89.01
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,134.07,106.7
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,144.68,114.97
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,155.39,123.27
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,171.11,135.64
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,187.25,148.3
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,207.3,164.03
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,230.94,182.53
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,247.93,195.77
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,265.55,209.47
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,299.82,236.49
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,341.6,269.01
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,359.18,282.82
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,377.42,297.19
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,432.9,340.63
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,483.6,379.85
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,508.29,398.42
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,532.46,416.63
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,518.78,405.74
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,503.83,394.08
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,513.92,402.25
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,522.9,409.49
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,550.64,429.66
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,577.0,448.61
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,495.26,386.9
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,414.44,325.2
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,512.64,404.62
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,597.67,471.82
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,739.86,578.79
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,864.96,668.11
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,824.52,639.67
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,782.05,610.76
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,735.22,578.26
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,686.96,543.1
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,635.8,504.46
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,582.51,463.22
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,526.09,418.42
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,470.3,372.76
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,400.58,315.05
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,338.51,262.63
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,282.48,214.05
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,230.28,168.27
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,180.61,124.72
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,133.98,85.49
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,88.7,52.65
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,50.32,31.81
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,33.8,23.75
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,25.86,15.19
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,15.92,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,6.67,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,4.77,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.82,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.5,9.22
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,18.89,11.0
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,26.41,14.04
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,28.13,16.17
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,21.33,12.71
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,30.16,20.27
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,39.01,27.75
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,62.33,47.4
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,85.61,66.72
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,99.56,78.04
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,113.58,89.3
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,143.99,113.9
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,174.91,138.59
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,201.17,159.24
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,227.86,180.02
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,238.46,187.98
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,249.1,196.0
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,247.31,194.12
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,245.33,192.16
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,240.26,187.92
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,235.09,183.66
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,254.6,198.79
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,274.18,213.86
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,316.41,246.49
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,367.1,285.18
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,399.37,309.69
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,431.58,334.08
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,618.51,481.6
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,795.72,615.68
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,715.18,553.33
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,627.1,486.01
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,539.48,419.03
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,453.81,352.11
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,542.79,425.01
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,623.36,489.71
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,763.44,601.74
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,866.88,678.74
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,827.52,651.07
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,785.8,622.24
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,739.57,589.38
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,691.74,554.46
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,626.36,504.14
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,563.0,454.18
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,519.81,419.01
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,473.0,379.46
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,418.17,332.13
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,363.38,283.36
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,305.19,230.98
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,249.69,180.36
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,193.2,130.06
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,139.1,84.35
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,89.07,48.25
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,46.58,26.93
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,31.19,21.58
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,26.16,15.53
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,17.25,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,8.58,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,11.44,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.83,4.01
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,31.05,20.76
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,38.1,27.99
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,63.78,38.53
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,98.07,67.35
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,115.49,88.09
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,138.39,108.64
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,158.99,126.9
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,202.45,162.08
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,251.32,201.8
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,314.49,252.88
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,386.38,310.89
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,468.52,377.1
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,563.94,452.86
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,638.34,511.31
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,718.17,572.9
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,766.16,606.53
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,812.52,638.56
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,854.47,667.18
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,894.14,693.96
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,928.51,716.69
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,960.11,737.38
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,987.4,755.48
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,1011.5,771.4
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,1030.33,783.45
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,1045.72,793.25
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,1056.11,800.09
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,1062.9,804.65
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,1064.59,805.55
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,1062.61,804.12
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,1056.44,800.33
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,1046.54,794.15
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,1029.62,783.84
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,1009.15,771.26
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,984.75,755.64
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,957.01,737.66
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,923.96,716.38
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,888.02,692.82
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,846.67,664.64
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,802.9,634.42
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,755.8,601.13
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,706.97,566.04
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,654.6,526.16
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,601.24,484.28
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,544.54,438.24
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,487.8,390.73
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,429.44,340.39
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,370.8,288.48
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,310.66,234.44
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,253.13,182.01
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,191.97,129.19
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,137.28,84.66
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,86.66,49.67
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,49.55,31.22
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,32.12,22.38
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,23.33,13.26
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,14.23,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,5.72,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,9.53,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.75,2.47
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,27.18,17.43
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,29.3,20.23
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,46.2,25.55
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,47.18,27.91
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,28.76,19.16
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,35.28,24.73
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,41.81,30.22
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,65.6,50.31
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,89.29,70.02
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,102.33,80.61
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,115.43,91.14
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,120.67,95.11
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,125.91,99.08
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,130.23,102.28
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,134.54,105.48
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,142.32,111.56
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,150.23,117.75
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,154.62,121.06
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,159.04,124.41
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,178.97,140.3
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,199.08,156.24
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,213.2,167.26
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,227.36,178.29
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,260.7,204.54
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,294.19,230.72
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,313.29,245.53
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,332.32,260.31
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,317.84,249.0
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,303.24,237.66
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,292.44,229.35
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,281.57,220.97
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,257.71,202.38
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,233.91,183.76
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,310.54,247.32
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,377.56,302.38
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,474.32,381.7
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,554.72,446.98
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,504.89,409.3
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,457.15,372.98
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,471.11,385.03
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,478.95,391.67
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,431.09,353.08
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,385.66,315.92
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,403.37,329.63
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,410.28,333.07
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,367.38,295.23
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,324.63,256.63
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,259.41,201.05
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,207.2,157.34
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,173.15,123.84
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,133.43,86.24
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,87.02,53.5
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,53.21,35.4
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,35.67,25.58
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,24.97,14.66
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,15.48,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,6.67,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,10.48,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,19.85,2.74
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,30.47,20.09
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,35.01,25.14
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,54.1,32.54
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,76.27,52.79
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,80.12,62.86
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,119.26,94.11
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,165.18,131.37
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,214.98,171.68
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,274.59,220.78
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,365.45,295.09
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,482.47,391.77
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,540.02,440.11
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,599.35,488.87
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,649.68,529.37
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,700.06,568.92
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,747.19,603.39
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,792.75,635.99
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,833.17,664.22
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,871.31,690.47
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,905.16,713.85
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,936.26,735.1
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,962.64,752.86
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,985.86,768.33
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,1004.34,780.59
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,1019.46,790.51
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,1029.68,797.2
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,1036.41,801.55
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,1038.16,803.05
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,1036.38,802.2
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,1029.56,797.92
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,1019.17,791.22
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,1002.89,780.58
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,983.23,767.59
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,958.43,751.2
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,930.54,732.52
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,897.92,709.93
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,862.59,685.27
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,823.55,657.57
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,782.3,628.02
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,736.25,594.47
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,688.64,558.72
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,637.35,518.44
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,585.4,476.63
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,529.98,430.85
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,474.41,383.71
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,417.1,333.85
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,361.28,284.0
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,302.96,231.38
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,245.57,179.16
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,190.06,129.64
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,139.47,86.75
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,90.7,51.09
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,49.53,29.48
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,32.99,23.2
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,27.1,16.38
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,16.34,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,7.63,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,10.48,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.56,1.52
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,27.33,17.48
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,31.86,22.47
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,57.86,31.19
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,101.38,57.21
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,150.29,94.97
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,204.07,140.3
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,261.7,190.53
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,318.09,240.69
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,377.1,292.03
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,433.95,340.25
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,492.43,388.11
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,547.64,432.7
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,602.88,476.06
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,655.29,515.9
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,706.79,553.71
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,753.23,585.92
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,797.74,616.51
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,839.1,644.77
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,877.94,671.13
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,912.02,693.72
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,943.26,714.34
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,969.65,731.79
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,992.83,747.12
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,1011.21,759.03
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,1026.15,768.75
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,1035.6,775.35
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,1041.49,779.71
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,1042.82,781.31
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,1040.56,780.64
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,1032.74,776.71
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,1021.37,770.46
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,1006.02,761.35
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,987.23,749.93
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,963.11,734.7
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,935.75,717.18
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,903.68,696.36
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,868.8,673.52
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,829.1,647.33
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,787.08,619.08
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,740.76,586.52
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,692.81,552.06
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,641.73,513.43
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,589.81,472.95
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,534.46,428.2
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,478.63,381.74
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,420.29,332.03
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,363.35,282.06
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,304.45,229.6
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,248.48,179.07
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,190.48,127.92
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,139.33,84.92
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,90.01,49.28
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,48.43,27.92
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,31.59,21.86
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,26.11,15.48
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,15.93,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,7.63,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,8.58,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,15.69,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,23.64,14.19
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,27.96,18.87
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,54.61,27.38
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,101.82,54.85
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,153.26,93.76
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,207.42,140.1
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,265.77,191.61
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,322.65,242.13
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,383.07,294.34
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,439.98,342.39
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,497.79,389.47
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,553.74,433.54
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,609.49,475.88
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,661.99,514.04
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,713.41,549.49
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,760.42,581.14
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,805.53,611.17
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,847.42,638.28
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,886.84,663.48
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,921.27,686.54
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,952.76,707.65
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,979.35,725.04
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,1002.6,740.31
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,1020.92,753.04
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,1035.7,763.58
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,1045.91,770.63
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,1052.47,775.43
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,1052.89,776.19
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,1049.66,774.72
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,1041.33,770.47
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,1029.46,763.95
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,974.71,728.08
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,926.8,696.78
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,910.87,687.03
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,891.45,674.67
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,881.55,669.37
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,871.35,663.85
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,831.47,637.34
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,789.37,609.21
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,742.82,577.37
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,694.67,543.55
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,642.76,505.5
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,590.03,465.61
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,534.07,421.58
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,477.82,375.99
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,419.82,327.65
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,363.23,278.99
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,304.2,227.48
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,248.29,177.88
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,190.11,127.35
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,138.95,84.8
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,89.91,49.64
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,49.16,28.66
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,32.04,22.22
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,26.09,15.46
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,15.51,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,6.67,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,7.63,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,17.18,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,27.45,17.29
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,33.79,23.93
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,58.72,33.27
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,100.42,57.55
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,149.39,94.55
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,196.14,136.61
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,241.47,178.52
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,294.13,224.93
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,349.55,272.82
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,399.06,315.21
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,447.63,355.39
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,488.32,387.79
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,524.71,415.57
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,572.07,451.27
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,619.73,486.17
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,667.47,520.9
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,715.4,555.06
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,781.9,602.6
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,849.33,647.81
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,848.47,646.26
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,838.92,639.24
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,809.59,616.18
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,773.3,588.17
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,768.93,584.75
