Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,761.75,579.08
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,707.67,537.77
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,650.59,493.94
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,613.37,466.33
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,566.36,431.31
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,539.87,412.8
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,513.0,393.74
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,482.01,370.73
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,451.35,347.8
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,492.86,382.77
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,528.53,412.7
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,655.92,514.26
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,760.1,594.47
2018,7,1,14,45,695.0,156.5,3.5,16.35,722.0,721.96,567.28
2018,7,1,15,0,687.0,150.0,3.5,16.2,689.0,683.35,540.16
2018,7,1,15,15,663.5,149.5,3.5,16.2,648.0,636.54,505.26
2018,7,1,15,30,640.0,149.0,3.5,16.2,607.0,589.78,469.8
2018,7,1,15,45,631.5,144.5,3.5,15.8,573.0,548.94,439.01
2018,7,1,16,0,623.0,140.0,3.5,15.4,539.0,507.37,406.78
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,467.38,374.57
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,426.62,340.76
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,382.79,303.52
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,337.88,264.13
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,286.66,218.72
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,236.29,173.28
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,185.87,128.29
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,137.81,87.05
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,90.8,52.6
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,51.24,31.12
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,33.42,23.57
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,25.05,14.69
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,15.5,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,6.67,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,5.72,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,15.92,0.0
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,24.78,15.02
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,35.78,25.68
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,56.39,37.29
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,87.16,61.94
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,110.32,83.65
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,143.2,110.57
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,179.11,140.18
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,214.23,169.31
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,251.11,199.52
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,297.0,236.3
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,348.91,277.3
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,385.03,305.25
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,420.67,332.23
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,454.63,357.34
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,487.9,381.41
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,507.64,395.02
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,530.19,410.46
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,561.16,432.64
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,598.56,459.07
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,566.77,433.89
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,537.04,410.31
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,504.29,386.1
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,461.85,354.65
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,426.15,327.46
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,389.16,298.94
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,378.33,290.99
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,358.6,276.24
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,351.85,271.47
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,344.96,266.55
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,345.23,267.11
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,345.34,267.57
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,333.26,258.72
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,321.13,249.84
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,421.49,330.03
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,502.67,394.03
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,621.41,487.64
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,714.85,560.41
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,697.77,548.61
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,677.6,534.97
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,659.01,521.97
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,634.35,504.04
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,586.66,467.97
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,538.56,430.85
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,489.1,391.61
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,439.61,351.3
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,381.33,303.14
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,328.05,258.0
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,277.51,214.22
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,229.13,171.69
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,181.24,129.98
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,136.68,92.43
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,92.38,59.1
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,54.47,35.72
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,35.7,25.55
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,24.99,14.63
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,14.66,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,4.77,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,6.67,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,16.19,0.0
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,26.45,16.37
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,33.9,24.08
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,53.47,33.04
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,58.39,36.85
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,49.46,34.46
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,57.77,42.8
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,62.33,47.54
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,85.92,67.23
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,109.49,86.61
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,113.41,89.45
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,117.28,92.26
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,123.46,96.97
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,129.65,101.66
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,146.81,115.3
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,164.27,129.05
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,205.3,161.61
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,247.03,194.23
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,273.58,214.56
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,305.92,239.24
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,318.47,248.45
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,330.98,257.68
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,335.12,260.4
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,339.11,263.05
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,365.08,282.74
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,391.12,302.29
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,418.54,323.08
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,445.89,343.71
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,573.55,443.96
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,691.63,533.96
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,749.31,576.56
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,803.89,616.83
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,807.07,619.09
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,807.73,619.98
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,819.2,630.28
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,824.94,636.45
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,851.41,656.96
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,867.37,669.18
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,827.29,641.83
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,785.1,613.13
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,738.73,580.98
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,692.82,547.6
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,641.04,508.71
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,588.66,468.32
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,532.52,423.86
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,476.89,378.48
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,419.21,330.16
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,361.64,280.6
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,302.77,229.19
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,247.31,179.99
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,192.45,132.22
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,143.04,91.06
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,95.77,56.78
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,56.96,35.84
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,36.2,25.88
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,27.5,16.56
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,16.76,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,6.67,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,2.86,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,11.72,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,20.85,11.65
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,17.52,9.73
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,18.3,8.03
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,21.87,11.28
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,18.54,10.32
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,23.65,14.71
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,28.77,19.04
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,45.54,33.23
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,62.34,47.27
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,73.1,56.08
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,83.87,64.81
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,103.72,80.99
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,123.71,97.1
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,145.12,114.23
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,166.84,131.46
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,195.5,154.19
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,224.65,177.08
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,249.28,196.08
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,274.13,215.11
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,306.22,239.75
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,333.56,260.52
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,371.76,289.59
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,410.37,318.65
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,499.22,386.61
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,598.21,460.3
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,604.33,463.63
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,609.59,466.86
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,640.67,490.42
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,670.78,512.97
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,828.67,635.06
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,959.64,730.16
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,937.01,713.15
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,907.48,692.66
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,853.86,654.9
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,800.17,615.89
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,848.04,653.81
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,881.29,677.84
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,840.77,650.24
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,797.9,621.27
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,751.59,589.39
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,703.58,555.81
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,652.02,517.08
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,599.49,476.5
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,543.6,432.25
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,487.67,386.51
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,428.5,336.62
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,371.04,286.64
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,311.06,233.72
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,253.77,182.28
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,197.02,132.13
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,142.66,86.26
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,92.04,49.35
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,48.78,26.93
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,30.31,20.71
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,25.23,14.65
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,16.28,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,7.63,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,6.67,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,13.56,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,21.07,11.78
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,27.21,18.24
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,47.88,26.38
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,81.05,51.84
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,100.01,72.83
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,125.39,95.85
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,146.71,115.18
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,233.27,180.32
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,353.54,275.12
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,420.46,330.41
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,493.45,389.31
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,548.98,433.19
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,604.41,475.35
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,656.91,513.33
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,708.37,548.32
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,756.21,579.55
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,802.29,609.06
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,840.56,632.06
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,875.65,652.63
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,876.4,652.59
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,875.83,652.17
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,905.59,671.25
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,933.02,688.37
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,970.65,713.6
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,1014.47,742.6
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,1035.16,756.71
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,1052.49,768.97
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,1053.71,771.1
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,1051.21,771.03
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,1042.1,767.38
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,1029.42,761.35
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,1013.58,752.38
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,994.24,741.08
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,970.04,726.51
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,942.57,709.66
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,910.2,689.0
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,874.95,666.23
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,835.28,640.29
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,793.18,612.36
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,746.34,580.33
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,697.79,546.7
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,642.32,505.09
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,587.15,462.52
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,533.7,420.59
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,479.4,376.56
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,423.0,329.24
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,365.77,279.83
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,302.71,225.48
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,245.05,175.15
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,167.35,115.47
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,115.87,80.74
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,79.17,53.8
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,50.42,34.67
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,34.89,24.5
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,23.16,12.84
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,14.25,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,5.72,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,3.81,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,7.98,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,12.04,4.18
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,18.54,10.5
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,25.04,15.57
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,55.64,40.34
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,88.93,66.95
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,102.27,78.73
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,113.73,88.85
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,137.77,109.01
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,161.58,128.56
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,165.69,131.75
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,169.73,134.9
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,190.08,150.9
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,207.15,163.88
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,215.68,170.08
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,223.84,175.95
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,210.77,165.05
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,197.33,153.95
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,205.67,160.18
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,214.11,166.43
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,464.68,365.78
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,721.35,556.67
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,793.39,607.42
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,865.59,658.68
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,897.14,680.38
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,926.48,700.79
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,964.3,727.22
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,998.08,750.06
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,1007.95,757.04
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,1014.2,762.12
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,1008.82,759.66
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,999.86,754.86
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,979.61,742.77
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,956.44,728.63
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,921.19,705.43
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,891.46,685.98
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,871.75,673.91
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,851.68,661.47
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,813.23,635.49
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,772.55,607.67
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,719.16,569.44
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,668.31,531.56
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,598.3,477.61
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,533.82,426.9
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,490.53,392.39
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,443.91,353.9
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,399.04,315.14
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,351.3,272.32
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,296.75,223.32
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,243.91,175.2
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,189.07,126.59
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,136.56,82.24
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,87.65,46.51
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,45.78,24.52
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,28.04,18.55
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,23.32,12.87
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,15.33,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,7.63,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,7.63,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,15.18,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,23.19,13.2
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,26.62,17.56
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,50.22,25.79
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,89.15,49.76
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,123.38,79.52
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,174.0,120.56
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,233.96,171.53
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,286.75,219.01
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,341.59,267.52
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,393.82,313.05
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,446.61,357.78
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,495.3,398.01
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,542.22,435.65
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,581.76,466.23
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,617.24,492.84
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,665.93,530.43
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,716.15,568.52
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,759.46,599.54
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,798.82,627.14
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,788.75,617.78
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,767.29,598.86
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,861.81,669.66
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,947.6,729.25
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,986.16,755.46
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,1022.34,780.2
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,1037.46,789.98
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,1049.1,797.57
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,1027.84,783.4
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,1011.1,772.57
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,970.82,745.03
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,922.04,709.24
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,894.38,690.54
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,864.87,670.18
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,897.53,698.73
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,909.38,708.72
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,833.04,654.76
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,749.89,591.26
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,775.44,615.99
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,779.52,620.88
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,735.9,589.22
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,689.93,555.63
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,625.04,504.98
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,562.41,455.05
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,518.55,419.23
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,470.79,378.85
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,415.83,331.16
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,360.69,281.93
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,304.06,230.51
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,249.26,180.06
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,193.67,130.09
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,142.34,86.12
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,91.98,49.0
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,46.02,24.18
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,27.67,18.36
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,23.39,12.98
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,15.37,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,7.63,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,7.63,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,15.26,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,23.26,13.17
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,27.56,18.4
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,48.21,24.97
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,94.61,50.84
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,145.33,88.77
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,197.31,133.53
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,253.41,183.98
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,309.52,235.16
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,368.0,287.62
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,425.71,338.33
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,483.13,387.36
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,538.28,433.26
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,593.35,477.74
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,645.82,518.78
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,697.33,557.73
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,744.42,590.99
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,789.78,622.57
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,832.06,651.44
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,872.01,678.35
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,906.97,701.75
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,939.17,723.1
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,967.56,741.55
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,992.79,757.79
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,1012.77,770.71
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,1029.3,781.35
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,1039.81,788.28
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,1046.7,792.88
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,1048.96,794.77
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,1047.55,794.3
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,1039.49,789.69
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,1027.81,782.7
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,1012.07,773.1
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,992.83,761.1
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,968.29,745.16
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,940.52,726.93
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,908.41,705.97
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,873.48,682.79
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,833.69,655.59
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,791.55,626.4
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,745.47,593.53
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,697.69,559.05
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,645.86,519.7
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,593.07,478.27
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,537.91,433.39
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,482.72,387.15
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,424.62,337.17
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,366.33,285.71
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,307.43,232.78
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,251.04,181.34
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,194.5,130.75
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,142.4,86.25
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,89.74,47.18
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,46.1,24.26
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,27.24,18.01
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,22.46,12.19
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,13.91,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,5.72,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,7.63,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,14.84,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,22.39,12.32
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,27.18,18.05
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,47.5,24.77
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,93.29,49.93
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,143.63,87.33
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,195.96,132.24
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,252.65,183.07
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,308.94,234.29
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,367.61,286.69
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,425.46,337.25
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,483.12,386.11
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,538.34,431.27
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,593.52,474.9
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,645.31,514.61
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,696.12,551.92
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,743.51,584.46
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,789.16,615.25
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,830.7,642.92
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,869.9,668.65
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,904.88,691.33
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,936.97,711.87
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,964.63,729.15
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,989.04,744.19
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,1008.13,757.1
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,1023.71,767.75
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,1034.74,775.12
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,1042.15,780.19
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,1043.93,782.23
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,1042.06,782.25
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,1035.54,780.08
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,1025.41,775.45
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,1009.72,766.4
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,990.53,754.93
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,966.57,740.21
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,939.39,723.12
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,906.79,701.85
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,871.35,678.36
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,832.02,651.92
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,790.32,623.38
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,744.27,590.56
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,696.52,556.15
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,645.35,517.49
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,593.13,476.57
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,537.94,431.59
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,482.62,385.21
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,424.98,335.75
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,366.98,284.66
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,307.88,231.7
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,251.22,180.2
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,194.35,129.45
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,141.84,84.78
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,91.33,47.84
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,45.47,23.39
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,26.84,17.5
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,22.51,12.03
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,13.95,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,5.72,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,6.67,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,13.45,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,20.61,10.74
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,27.36,18.18
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,47.65,24.59
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,92.32,47.87
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,143.89,86.12
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,197.77,132.43
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,255.82,184.55
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,314.87,238.22
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,374.38,291.52
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,432.66,342.57
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,491.85,392.73
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,547.69,438.85
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,603.3,483.3
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,656.47,524.6
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,708.57,563.36
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,756.57,596.84
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,802.61,628.47
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,844.55,657.08
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,883.87,683.62
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,920.26,708.41
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,953.75,731.1
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,980.74,749.64
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,1004.45,765.97
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,1024.33,780.19
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,1040.67,792.08
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,1051.39,800.07
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,1058.44,805.64
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,1059.78,807.71
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,1057.4,807.32
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,1050.34,804.24
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,1039.6,798.62
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,1023.26,788.63
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,1003.37,776.17
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,979.16,760.59
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,951.66,742.61
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,918.7,720.34
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,882.85,695.83
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,842.66,668.06
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,800.09,638.25
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,753.53,604.49
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,705.24,569.11
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,653.05,529.06
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,599.9,486.87
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,544.68,441.36
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,489.38,394.52
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,430.38,343.43
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,371.17,290.82
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,311.87,237.08
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,254.96,184.77
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,197.5,132.99
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,144.24,87.2
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,92.76,49.08
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,45.82,23.69
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,26.44,17.3
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,21.6,11.33
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,15.73,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,5.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,4.77,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,13.82,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,18.74,9.09
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,23.24,14.57
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,39.26,20.34
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,56.93,33.14
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,54.9,38.29
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,75.59,57.43
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,92.0,72.38
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,121.02,96.15
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,150.91,120.3
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,176.56,140.66
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,204.63,162.75
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,233.99,185.61
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,264.16,208.81
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,311.82,245.64
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,361.79,283.65
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,440.78,344.86
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,527.5,410.57
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,613.34,475.81
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,701.12,541.23
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,745.8,572.06
