Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,787.81,601.03
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,847.04,643.27
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,906.44,682.8
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,924.67,694.67
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,945.31,708.61
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,959.81,718.03
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,971.35,725.61
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,971.42,726.31
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,968.4,725.14
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,965.78,723.81
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,960.03,720.47
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,947.71,713.56
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,932.3,704.61
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,919.59,697.54
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,902.9,687.7
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,891.14,681.17
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,879.06,674.43
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,838.8,647.85
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,796.22,619.5
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,749.72,587.4
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,701.56,553.71
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,649.41,515.1
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,596.48,474.61
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,516.94,411.72
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,442.95,352.04
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,385.13,303.99
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,330.52,257.4
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,282.42,214.7
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,234.94,171.76
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,187.47,128.42
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,139.62,86.26
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,90.75,50.3
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,49.21,27.87
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,30.49,20.79
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,23.53,12.74
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,16.68,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,4.77,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.81,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,14.77,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,21.08,10.71
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.51,19.97
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,46.96,28.47
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,70.79,46.57
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,77.25,57.23
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,96.67,74.71
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,112.99,89.19
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,145.37,115.42
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,180.2,143.48
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,217.83,173.45
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,260.23,207.45
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,268.19,213.69
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,273.67,217.67
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,255.03,201.68
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,230.95,180.97
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,361.08,284.87
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,499.45,391.12
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,503.09,391.34
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,496.68,384.79
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,531.04,408.43
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,563.82,430.37
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,591.5,449.74
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,619.0,468.87
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,614.57,464.93
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,608.93,460.34
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,635.29,479.54
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,661.09,498.06
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,677.99,510.64
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,693.84,522.55
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,712.38,536.76
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,720.55,543.82
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,766.83,582.04
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,801.47,611.65
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,737.17,564.42
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,676.12,519.43
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,745.34,575.48
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,796.8,615.23
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,773.0,599.54
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,744.91,581.24
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,672.72,528.27
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,604.83,476.32
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,552.26,436.95
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,499.09,396.29
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,464.89,369.66
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,424.08,336.67
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,332.72,263.41
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,259.23,204.87
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,227.82,177.51
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,192.83,146.0
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,165.76,118.68
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,130.9,84.98
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,86.89,52.69
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,51.71,32.51
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,33.0,22.91
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,25.72,14.26
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,16.2,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,3.81,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.95,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.29,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,12.04,4.77
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,16.68,8.45
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,19.46,10.95
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,22.25,13.39
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,22.72,13.78
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,23.19,14.13
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,29.24,19.19
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,35.3,24.2
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,78.34,59.97
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,121.62,95.26
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,209.36,166.12
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,305.31,241.71
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,361.89,285.11
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,420.96,329.88
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,488.81,381.68
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,557.14,433.07
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,679.85,527.46
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,810.36,621.8
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,842.78,642.11
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,872.59,661.33
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,896.72,676.6
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,918.01,689.97
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,936.79,701.81
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,952.64,711.74
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,944.35,705.5
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,927.22,693.66
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,961.94,717.46
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,991.43,737.24
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,987.03,734.52
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,979.12,729.88
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,964.48,720.99
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,946.6,710.02
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,923.17,695.32
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,896.75,678.57
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,865.21,658.22
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,831.06,635.93
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,793.37,611.07
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,753.57,584.44
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,709.19,553.85
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,663.37,521.31
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,614.84,485.38
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,563.99,446.64
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,510.41,404.58
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,457.12,361.38
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,401.57,314.98
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,347.57,268.49
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,289.42,217.82
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,235.66,170.07
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,182.57,123.7
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,134.37,83.37
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,87.38,49.01
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,48.02,27.55
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,30.11,20.27
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,22.75,11.72
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,15.73,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.81,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.86,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,12.87,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.67,8.34
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.86,18.42
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,43.85,28.98
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,72.08,45.02
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,116.39,75.98
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,145.19,105.5
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,162.13,124.72
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,183.24,144.63
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,196.59,156.75
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,225.86,180.22
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,255.98,204.01
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,318.91,254.13
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,391.9,311.68
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,507.34,403.45
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,640.59,506.32
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,699.97,549.77
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,764.02,594.75
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,800.88,619.35
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,834.33,641.59
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,827.83,636.5
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,802.31,615.62
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,843.92,646.43
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,884.84,675.79
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,887.12,676.05
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,885.06,673.35
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,905.4,688.2
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,923.43,701.3
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,952.1,722.68
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,977.32,740.11
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,949.93,721.28
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,919.95,700.15
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,902.64,689.22
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,882.71,676.32
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,887.3,680.99
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,882.2,678.07
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,866.04,667.89
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,850.17,658.04
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,807.75,629.27
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,763.83,599.3
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,716.96,566.38
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,669.12,531.68
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,625.15,499.24
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,578.77,463.75
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,524.27,419.94
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,469.44,374.58
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,412.67,326.39
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,357.11,277.79
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,299.32,226.31
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,244.27,176.53
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,186.16,125.89
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,136.38,84.51
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,87.91,48.97
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,47.45,26.96
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,29.3,19.61
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,22.77,11.59
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,15.73,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.77,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,14.77,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,21.02,9.82
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,24.95,15.94
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,40.28,20.91
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,55.01,27.79
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,48.99,28.4
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,57.29,39.8
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,53.92,40.44
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,71.21,54.9
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,88.34,69.02
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,105.1,82.66
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,121.94,96.21
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,149.14,118.11
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,176.85,140.16
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,187.93,148.58
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,199.11,157.07
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,215.83,170.0
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,232.75,183.0
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,262.9,206.33
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,293.43,229.71
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,335.51,261.96
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,372.36,289.88
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,398.88,309.71
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,425.54,329.58
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,556.95,432.66
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,691.56,534.6
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,868.0,668.26
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,1020.97,773.81
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,1042.9,787.91
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,1060.9,800.48
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,1053.47,795.75
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,1042.37,789.1
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,1026.12,778.38
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,1006.31,765.35
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,970.6,741.85
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,932.7,716.75
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,911.11,702.19
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,885.09,684.43
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,845.33,657.39
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,803.14,628.46
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,756.18,595.77
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,707.52,561.45
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,655.61,522.44
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,602.7,481.27
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,546.38,436.02
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,489.99,389.39
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,430.44,339.01
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,370.88,287.18
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,310.94,234.0
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,253.61,182.26
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,196.15,131.24
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,143.32,86.41
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,89.94,47.12
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,46.06,24.27
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,27.59,18.09
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,22.88,11.44
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,15.73,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.77,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,12.87,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,17.28,6.75
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,21.43,12.85
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,34.86,17.67
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,49.19,25.14
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,44.98,26.87
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,60.85,43.65
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,66.97,51.43
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,106.05,83.81
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,146.4,116.75
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,184.98,147.75
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,225.29,179.84
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,270.64,215.63
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,318.77,253.14
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,392.68,311.25
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,475.74,375.26
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,600.31,472.44
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,737.4,575.51
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,786.9,608.28
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,835.44,640.57
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,883.19,672.34
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,924.43,699.33
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,955.02,718.98
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,983.07,736.94
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,984.37,737.17
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,989.73,740.47
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,998.54,746.16
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,1013.22,755.82
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,1019.66,760.18
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,1022.7,762.46
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,987.95,739.61
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,942.17,709.45
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,946.5,713.95
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,946.92,715.49
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,951.68,719.81
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,957.52,724.97
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,924.19,703.75
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,887.98,680.61
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,847.46,653.92
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,804.58,625.27
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,757.74,592.97
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,709.2,559.06
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,656.47,520.44
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,602.87,479.73
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,546.3,434.8
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,489.49,388.33
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,430.01,338.4
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,371.79,287.94
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,311.41,234.53
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,253.84,182.76
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,196.45,132.03
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,141.72,85.77
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,90.15,48.04
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,46.37,24.96
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,28.1,18.53
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,22.95,11.26
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,16.2,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,10.48,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,15.49,5.13
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,20.14,11.7
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,32.59,16.71
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,49.69,26.7
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,51.19,32.36
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,66.4,48.37
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,72.04,55.6
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,104.68,82.61
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,138.35,110.1
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,160.21,127.59
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,184.31,146.75
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,217.37,172.97
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,251.75,199.92
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,305.65,242.22
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,367.65,290.04
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,487.81,385.7
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,628.51,493.5
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,713.82,556.09
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,801.35,617.75
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,834.44,639.32
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,865.22,659.62
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,891.15,676.29
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,914.43,691.14
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,932.07,702.18
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,946.77,711.31
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,956.52,717.34
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,963.26,721.47
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,959.93,719.38
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,953.54,715.42
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,962.04,721.23
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,967.21,724.77
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,956.33,718.56
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,942.28,710.37
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,918.56,695.59
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,892.04,678.88
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,863.47,660.87
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,832.14,640.77
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,820.43,634.46
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,798.59,620.78
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,717.45,563.25
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,639.94,504.45
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,591.43,469.24
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,542.39,432.35
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,517.46,412.84
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,484.51,385.33
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,425.89,336.11
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,368.84,286.73
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,308.83,233.86
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,250.2,181.53
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,192.95,131.23
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,141.04,87.57
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,91.44,51.37
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,50.34,29.38
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,31.91,21.8
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,23.69,11.51
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,16.2,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,14.3,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,23.35,9.98
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,29.8,19.91
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,43.37,26.22
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,73.47,47.44
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,90.79,66.52
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,114.85,87.49
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,138.09,107.73
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,163.54,129.23
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,189.06,150.38
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,209.07,166.67
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,229.43,182.78
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,254.07,201.94
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,278.61,220.65
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,339.3,268.79
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,407.79,322.18
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,466.59,367.45
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,536.8,420.44
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,605.52,471.71
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,680.8,526.67
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,767.06,589.12
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,856.63,650.61
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,809.85,615.81
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,752.63,572.75
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,711.89,544.21
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,667.87,512.78
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,658.57,502.97
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,656.21,497.65
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,655.05,496.37
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,661.94,500.69
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,742.29,563.43
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,818.91,622.02
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,795.87,604.57
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,771.62,587.0
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,782.48,597.91
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,789.81,605.97
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,773.2,594.88
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,754.47,582.35
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,644.37,500.12
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,539.63,420.45
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,609.05,478.73
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,651.96,514.75
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,625.88,496.34
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,593.88,472.72
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,537.15,428.1
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,480.82,382.38
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,422.08,333.39
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,364.99,284.19
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,303.75,230.42
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,247.21,179.87
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,190.49,130.09
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,139.31,87.1
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,90.3,51.26
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,49.81,29.39
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,31.51,21.47
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,22.89,10.61
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,15.73,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,9.05,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,15.19,4.08
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,25.98,16.62
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,40.16,27.43
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,58.08,40.77
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,77.89,56.62
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,97.38,74.45
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,113.84,89.43
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,144.83,114.86
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,177.93,141.79
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,215.55,171.99
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,254.66,202.96
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,284.42,226.05
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,314.77,249.13
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,373.59,294.28
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,442.62,345.65
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,483.54,375.49
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,525.9,406.17
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,526.61,404.79
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,524.13,401.34
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,641.25,487.37
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,756.57,568.81
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,840.2,628.92
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,924.82,686.98
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,942.23,700.05
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,956.69,711.76
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,960.17,715.77
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,960.52,717.73
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,904.72,680.92
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,845.01,638.4
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,747.39,568.2
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,650.46,496.35
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,592.09,453.84
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,525.84,404.58
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,652.51,506.74
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,760.05,592.29
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,775.79,605.63
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,783.31,613.34
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,783.43,615.29
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,777.77,612.48
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,731.02,579.28
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,682.95,543.77
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,626.22,499.9
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,570.25,455.8
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,518.36,414.18
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,466.54,371.43
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,408.34,322.6
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,352.28,274.35
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,295.14,224.52
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,241.66,177.23
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,187.05,129.97
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,138.27,89.48
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,91.91,55.47
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,52.15,32.52
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,32.95,22.62
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,22.9,10.16
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,14.77,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,12.39,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,20.7,6.87
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,33.7,23.12
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,50.31,34.34
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,65.74,43.79
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,75.74,53.05
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,98.03,74.55
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,112.91,89.2
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,142.9,113.52
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,175.26,139.65
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,192.43,153.4
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,208.97,166.33
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,217.33,172.67
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,226.31,179.54
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,242.44,191.39
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,257.07,201.73
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,292.0,229.06
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,335.07,262.33
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,352.31,273.9
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,374.03,288.73
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,426.27,328.02
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,479.99,367.7
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,598.89,458.93
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,716.95,546.5
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,762.55,579.0
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,809.57,612.67
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,908.86,682.52
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,993.63,738.09
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,976.97,727.17
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,948.18,709.04
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,843.62,634.26
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,726.97,546.64
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,673.83,509.58
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,629.89,477.97
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,673.11,513.71
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,709.79,543.89
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,703.25,540.77
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,693.44,535.51
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,730.44,567.31
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,748.07,582.51
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,704.8,552.16
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,659.72,519.62
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,609.52,482.31
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,558.94,443.69
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,504.51,400.62
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,450.89,356.99
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,393.1,308.94
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,338.16,261.91
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,282.1,213.15
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,229.59,166.83
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,176.85,121.28
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,129.73,82.28
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,85.19,49.88
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,47.78,28.92
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,29.75,19.75
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,20.46,7.97
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,13.34,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,10.96,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.24,4.01
