Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,26.97,17.23
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,40.44,25.88
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,57.1,36.86
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,63.37,44.48
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,82.24,62.26
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,96.04,75.27
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,137.56,108.7
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,182.75,144.89
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,233.24,184.74
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,294.84,233.8
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,326.8,259.05
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,358.58,283.7
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,353.91,278.23
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,339.06,264.33
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,427.44,333.93
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,526.51,409.56
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,645.81,498.75
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,771.47,589.5
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,825.94,625.87
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,878.44,660.58
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,905.77,678.0
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,930.46,693.87
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,950.41,707.22
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,967.36,718.68
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,960.83,714.21
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,950.45,707.49
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,973.46,723.42
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,984.53,731.18
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,981.87,729.91
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,975.68,726.52
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,961.23,717.58
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,943.54,706.6
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,903.16,680.53
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,868.05,657.99
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,848.79,646.01
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,831.21,635.08
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,793.43,609.95
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,753.47,583.18
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,683.74,534.27
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,615.75,483.22
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,551.18,434.86
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,490.33,388.22
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,443.59,351.72
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,395.2,312.93
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,342.69,270.0
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,294.15,229.53
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,241.32,185.62
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,194.63,146.92
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,156.07,113.51
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,118.02,81.18
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,82.0,53.9
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,50.37,33.37
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,32.97,22.4
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,20.72,7.58
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,12.87,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,6.67,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,11.01,0.0
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,21.12,12.21
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,30.65,20.01
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,46.25,33.5
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,61.75,46.8
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,93.05,72.35
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,126.91,99.89
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,167.02,131.96
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,213.27,169.04
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,246.85,195.99
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,282.24,224.11
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,326.57,259.13
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,378.88,299.99
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,430.15,339.5
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,485.21,381.28
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,548.78,429.85
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,611.79,477.41
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,625.9,485.35
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,634.47,489.34
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,712.73,548.72
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,798.33,611.74
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,840.88,641.57
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,882.65,670.07
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,920.24,695.36
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,952.44,716.9
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,982.53,737.4
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,1009.6,755.91
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,1012.08,758.03
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,1011.04,758.1
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,1004.48,754.56
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,994.42,748.78
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,979.45,739.41
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,961.12,727.84
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,937.1,712.39
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,909.96,694.79
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,878.54,674.25
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,844.37,651.67
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,805.61,625.74
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,764.65,597.97
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,719.5,566.43
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,672.83,533.42
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,622.6,495.35
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,571.54,455.64
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,517.0,412.09
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,461.88,366.82
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,404.85,318.68
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,349.21,270.29
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,292.2,219.84
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,238.06,171.19
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,181.58,121.61
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,131.67,79.69
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,82.99,44.38
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,42.17,23.02
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,26.26,16.64
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,20.56,6.81
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,12.87,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,9.53,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,15.03,1.14
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,22.86,13.68
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,36.24,20.9
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,59.56,32.3
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,71.43,44.26
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,93.69,66.83
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,106.86,81.46
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,147.68,115.49
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,191.53,151.7
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,257.7,205.07
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,336.76,268.48
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,420.63,335.49
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,521.96,414.87
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,570.98,451.99
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,619.73,488.22
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,669.64,525.05
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,720.58,560.85
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,770.41,594.79
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,819.16,627.53
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,870.34,662.04
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,926.91,699.83
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,954.32,716.99
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,978.5,732.21
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,986.02,737.17
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,989.11,739.41
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,976.48,731.23
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,951.53,714.9
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,980.69,735.94
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,997.56,748.3
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,1001.33,752.03
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,1001.27,753.36
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,959.3,726.32
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,923.89,703.77
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,890.35,682.1
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,854.81,658.96
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,857.98,663.5
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,860.34,667.33
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,820.88,640.86
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,779.12,612.6
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,679.37,539.73
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,586.45,467.31
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,568.33,455.22
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,542.7,436.05
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,487.68,391.51
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,435.69,348.52
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,347.56,276.51
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,275.32,217.6
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,225.71,175.83
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,179.64,136.73
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,112.64,81.78
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,53.52,34.18
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,42.32,24.82
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,29.37,16.82
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,21.69,12.77
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,15.16,2.97
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,8.58,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.43,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.77,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.62,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,6.48,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,9.26,2.22
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,12.04,4.64
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,15.29,7.44
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,18.55,10.2
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,60.21,44.89
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,104.28,81.46
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,210.89,168.22
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,338.48,271.21
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,410.21,328.98
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,492.32,393.98
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,554.55,442.8
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,621.28,494.22
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,664.69,526.69
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,707.88,557.91
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,778.34,607.76
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,855.77,661.47
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,884.07,679.77
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,908.83,695.89
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,944.44,719.68
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,977.65,741.63
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,989.41,749.04
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,997.29,754.07
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,1017.07,767.33
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,1033.54,778.32
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,1035.11,779.19
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,1033.04,777.83
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,1026.37,773.65
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,1016.11,767.21
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,1000.81,757.43
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,982.06,745.39
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,957.99,729.6
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,930.69,711.61
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,898.62,690.4
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,863.75,667.13
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,824.65,641.01
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,783.26,612.98
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,736.46,580.26
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,688.03,545.98
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,637.13,507.79
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,585.34,467.65
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,529.25,422.76
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,473.1,376.46
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,415.19,327.43
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,358.64,278.08
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,299.05,225.3
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,242.4,174.32
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,186.44,124.89
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,133.44,80.28
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,83.33,43.98
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,41.15,22.27
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,25.56,15.95
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,19.82,4.65
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,12.87,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,9.53,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,16.2,0.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,23.53,14.05
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,35.13,20.75
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,69.79,41.02
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,97.95,64.95
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,133.35,95.74
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,167.72,126.42
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,225.52,173.15
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,298.3,233.1
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,348.55,276.07
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,400.58,319.47
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,450.8,360.37
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,500.83,399.98
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,564.05,449.28
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,631.22,500.43
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,662.14,523.1
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,689.54,542.8
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,731.05,571.79
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,773.1,600.79
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,812.47,627.73
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,852.61,655.02
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,892.99,682.54
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,931.83,708.84
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,939.88,714.28
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,943.97,717.34
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,954.83,725.06
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,962.66,730.74
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,962.42,731.24
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,959.09,729.99
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,944.71,721.02
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,933.68,714.49
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,925.86,710.49
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,909.91,700.8
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,884.91,684.57
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,853.11,663.41
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,846.05,659.99
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,837.49,655.43
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,792.14,623.93
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,747.88,593.05
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,632.82,503.87
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,527.19,420.35
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,491.34,394.04
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,453.1,364.86
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,332.9,268.08
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,229.19,183.73
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,164.53,131.32
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,102.78,80.44
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,94.47,72.45
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,79.83,58.02
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,45.37,30.05
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,18.7,9.5
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,12.69,4.47
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,6.36,0.0
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,4.75,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,8.1,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,13.41,0.0
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,18.57,9.84
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,27.13,14.75
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,43.66,22.13
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,50.49,29.6
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,63.62,44.95
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,65.34,49.96
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,87.71,68.56
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,110.46,87.22
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,124.83,98.73
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,139.35,110.24
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,174.21,138.22
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,212.95,168.93
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,260.2,206.16
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,309.61,244.51
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,363.63,286.2
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,426.53,333.91
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,528.3,413.26
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,640.72,498.23
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,744.29,575.73
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,851.85,652.22
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,879.88,670.58
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,909.31,690.57
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,919.59,697.91
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,926.85,703.42
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,935.91,710.08
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,941.91,714.73
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,928.42,706.39
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,911.69,695.95
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,854.56,656.21
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,788.26,606.61
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,828.49,639.06
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,862.64,666.63
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,875.74,677.31
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,879.48,681.55
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,878.46,681.91
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,865.77,674.09
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,825.93,647.27
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,783.81,618.64
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,737.18,585.72
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,689.05,551.01
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,637.19,511.38
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,585.47,470.8
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,529.54,425.79
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,473.63,379.43
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,414.71,329.28
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,357.07,278.75
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,294.88,224.03
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,236.13,171.84
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,178.49,121.66
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,127.83,79.7
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,81.0,45.47
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,41.84,24.46
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,26.68,16.84
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,18.22,1.46
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,10.96,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,7.63,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,12.56,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,19.09,10.19
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,28.45,19.25
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,43.59,22.56
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,49.62,29.17
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,61.2,43.12
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,61.65,46.95
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,82.82,64.68
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,104.2,82.35
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,120.28,95.39
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,136.54,108.45
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,158.26,125.87
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,180.38,143.46
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,207.94,165.31
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,236.09,187.42
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,278.91,221.21
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,319.05,252.51
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,359.71,284.42
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,409.59,323.12
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,456.69,360.0
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,505.8,398.07
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,666.6,524.28
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,821.34,641.58
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,871.9,677.37
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,921.27,711.98
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,944.1,727.7
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,964.07,741.64
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,961.68,740.14
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,950.16,732.46
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,936.93,723.84
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,920.68,713.14
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,942.47,729.09
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,959.46,741.5
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,924.48,717.37
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,887.57,692.05
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,886.51,692.19
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,884.92,691.87
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,844.89,663.86
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,802.47,634.15
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,754.81,600.45
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,705.51,565.15
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,652.38,524.78
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,598.41,482.55
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,541.89,436.86
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,484.66,389.23
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,421.04,335.06
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,360.48,282.11
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,293.23,223.53
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,233.77,171.15
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,178.8,122.56
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,128.6,80.14
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,81.56,45.89
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,42.52,25.27
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,27.31,17.29
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,18.26,0.0
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,10.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,6.67,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,11.89,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,24.01,14.18
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,37.33,27.04
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,45.0,28.08
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,47.72,30.98
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,61.68,45.22
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,68.73,53.12
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,96.56,76.36
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,125.0,99.79
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,146.67,117.34
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,168.84,135.11
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,194.42,155.43
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,220.66,176.07
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,244.15,194.25
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,264.91,210.09
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,290.38,229.5
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,316.2,248.98
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,375.8,295.0
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,437.65,341.82
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,548.64,427.55
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,651.01,504.73
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,745.22,574.36
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,834.35,639.18
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,888.96,677.5
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,941.68,714.38
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,975.37,737.83
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,1006.54,758.94
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,1015.66,765.36
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,1021.39,769.79
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,992.29,750.72
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,960.39,729.91
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,947.12,722.0
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,930.79,711.85
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,892.98,686.81
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,853.53,660.46
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,862.08,668.12
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,867.89,673.65
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,824.05,643.88
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,778.5,612.81
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,736.29,583.31
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,691.87,550.35
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,611.4,488.64
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,536.02,429.73
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,483.81,388.2
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,432.65,346.31
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,376.6,299.53
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,321.15,252.27
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,255.94,197.46
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,200.05,150.68
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,162.7,116.13
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,122.75,80.24
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,81.1,49.22
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,45.03,28.47
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,28.08,17.77
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,16.61,0.0
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,8.58,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,14.23,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,23.71,13.77
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,34.86,24.84
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,53.67,35.24
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,58.9,43.47
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,77.08,59.65
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,93.71,74.19
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,123.34,98.6
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,154.57,124.14
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,190.85,153.59
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,228.51,183.92
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,261.49,210.16
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,295.67,237.06
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,326.28,260.91
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,363.1,289.36
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,423.39,337.06
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,495.04,392.65
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,623.53,493.22
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,760.8,596.73
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,806.25,628.64
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,850.99,659.6
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,890.3,686.19
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,923.26,708.2
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,913.7,700.97
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,893.93,686.36
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,766.22,589.25
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,616.78,474.05
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,625.24,481.73
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,632.8,487.92
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,604.45,466.72
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,575.63,445.25
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,554.36,429.52
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,523.4,406.57
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,502.23,391.19
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,480.93,375.61
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,476.3,373.06
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,478.28,375.39
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,462.02,363.81
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,445.02,351.68
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,390.57,309.89
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,344.27,274.03
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,328.66,263.83
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,306.79,247.92
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,349.08,283.42
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,371.25,300.49
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,366.33,293.41
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,350.28,275.1
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,286.42,218.82
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,229.41,168.11
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,157.1,108.53
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,99.79,64.29
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,67.43,40.14
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,39.1,24.33
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,24.85,15.01
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,14.99,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,8.58,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,14.28,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,23.0,13.01
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,34.17,24.21
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,58.31,34.34
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,76.77,50.2
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,91.67,67.91
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,91.85,72.38
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,106.63,84.71
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,121.35,96.75
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,135.71,108.3
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,150.16,119.79
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,184.73,147.9
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,220.88,177.19
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,239.8,191.66
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,257.85,205.23
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,287.76,228.15
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,317.54,250.64
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,391.47,308.66
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,462.76,363.51
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,578.51,454.63
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,704.53,550.58
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,787.88,611.85
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,870.22,669.93
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,868.88,668.01
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,863.61,663.81
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,861.67,661.58
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,856.66,657.21
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,869.66,667.22
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,879.99,675.28
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,876.09,673.08
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,869.45,669.13
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,855.26,659.76
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,838.55,648.64
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,789.73,612.18
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,740.5,575.24
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,755.96,590.52
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,761.63,598.19
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,762.71,600.1
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,755.05,595.72
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,723.3,573.6
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,687.84,547.81
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,633.46,506.87
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,579.14,464.93
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,519.1,417.11
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,461.04,369.49
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,401.05,319.09
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,344.24,270.04
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,284.76,218.27
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,230.4,170.46
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,173.96,122.2
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,126.65,83.67
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,80.46,50.21
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,44.18,28.93
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,26.51,16.19
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,12.56,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
