Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,6.67,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,11.0,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.95,11.18
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,31.97,22.29
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,49.88,29.87
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,64.63,41.95
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,76.69,56.36
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,76.26,59.49
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,99.31,78.71
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,122.84,98.06
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,141.18,112.85
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,160.08,127.99
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,171.14,136.53
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,182.04,144.84
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,201.32,159.91
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,220.92,175.08
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,244.19,193.11
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,273.15,215.45
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,379.87,301.37
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,495.48,391.34
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,577.32,453.88
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,654.83,512.39
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,730.84,568.54
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,804.76,620.88
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,795.48,613.72
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,782.51,604.41
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,699.08,538.54
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,593.7,455.84
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,669.5,516.04
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,744.2,573.58
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,795.15,614.25
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,839.83,649.13
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,841.57,650.99
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,840.18,651.04
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,851.16,660.03
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,858.26,666.33
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,860.58,669.74
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,854.59,667.37
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,815.37,640.74
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,777.49,615.02
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,729.54,581.02
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,680.26,544.71
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,628.25,505.6
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,575.53,464.7
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,519.44,419.31
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,463.65,372.86
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,404.79,322.73
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,346.55,271.77
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,283.72,216.69
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,227.0,166.56
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,170.99,117.88
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,121.57,77.0
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,76.33,44.22
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,39.33,24.35
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,24.6,14.44
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,15.09,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,9.05,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,7.15,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,14.3,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.83,10.06
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,29.04,19.68
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,53.83,31.29
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,74.36,48.31
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,84.22,61.82
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,78.98,61.77
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,90.76,71.54
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,102.58,81.16
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,117.63,93.32
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,132.87,105.47
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,148.07,117.49
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,163.47,129.58
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,182.54,144.54
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,201.91,159.59
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,223.36,176.28
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,245.11,193.09
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,289.56,227.63
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,329.87,258.5
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,380.84,297.9
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,433.17,337.88
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,534.01,417.2
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,639.46,498.0
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,782.25,606.91
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,911.5,700.29
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,923.06,707.52
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,931.7,713.67
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,933.36,715.05
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,932.03,714.57
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,923.2,708.84
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,911.44,701.19
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,891.84,688.35
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,869.5,673.6
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,858.26,666.33
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,843.55,656.59
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,860.52,670.27
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,875.81,682.7
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,834.27,654.06
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,790.4,623.81
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,743.24,590.58
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,694.45,555.74
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,641.22,515.67
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,587.26,473.59
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,529.92,427.36
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,472.96,379.96
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,412.41,328.24
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,353.64,276.51
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,291.92,221.6
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,232.94,168.53
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,174.26,117.51
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,123.54,75.92
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,75.31,42.08
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,38.2,23.54
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,23.84,13.58
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,14.3,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,8.58,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.67,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,13.34,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,18.28,8.63
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,26.28,17.28
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,43.47,22.21
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,55.41,32.03
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,65.28,45.75
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,60.46,46.22
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,73.0,56.74
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,85.58,67.13
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,99.61,78.59
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,113.7,89.95
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,123.44,97.65
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,133.26,105.36
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,157.48,124.83
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,182.12,144.43
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,205.7,163.05
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,229.62,181.81
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,284.94,225.54
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,336.71,265.83
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,411.89,324.67
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,498.35,390.96
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,623.55,490.34
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,756.74,592.63
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,835.34,651.06
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,912.6,707.32
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,961.17,740.64
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,1002.33,768.71
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,1029.22,787.42
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,1062.03,810.35
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,1056.04,806.63
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,1046.27,800.7
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,1030.81,790.5
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,1011.71,777.89
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,986.55,761.11
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,957.95,741.95
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,925.1,719.54
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,889.33,694.99
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,847.53,666.42
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,803.3,635.84
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,755.32,601.92
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,705.67,566.35
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,651.71,525.27
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,597.02,482.18
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,538.66,434.95
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,480.91,386.74
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,419.34,334.11
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,359.59,281.45
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,297.74,226.21
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,238.36,172.58
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,177.15,119.63
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,124.89,77.08
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,75.99,42.66
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,37.89,23.53
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,23.49,13.01
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,16.2,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,10.48,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,21.96,11.17
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,34.64,24.48
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,56.66,38.46
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,79.47,57.17
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,105.69,80.5
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,129.69,101.94
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,167.33,133.13
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,207.82,166.57
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,254.45,204.64
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,309.43,249.16
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,373.7,300.45
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,443.93,355.41
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,497.45,396.19
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,558.77,441.84
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,613.97,483.12
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,671.97,525.8
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,740.07,575.49
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,809.88,625.33
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,863.49,660.87
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,912.98,692.54
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,941.78,710.06
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,967.86,725.86
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,988.14,738.67
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,1005.35,749.53
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,1016.87,757.22
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,1025.1,762.87
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,1020.41,760.82
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,1012.32,756.66
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,994.23,746.2
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,967.18,729.62
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,968.69,732.4
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,960.92,728.68
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,935.33,713.06
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,907.04,695.48
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,878.1,677.24
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,842.45,654.16
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,800.94,626.75
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,757.6,597.27
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,710.4,562.5
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,662.33,526.43
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,611.25,488.51
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,559.5,448.87
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,506.06,406.16
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,452.48,362.07
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,394.7,313.44
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,338.39,264.68
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,279.92,213.42
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,225.23,164.91
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,170.97,117.95
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,122.73,78.23
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,74.72,43.86
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,37.54,26.82
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,23.52,12.59
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,14.3,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,7.15,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,10.48,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,24.27,12.5
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,39.23,28.35
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,72.25,47.27
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,113.18,77.21
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,158.2,113.64
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,209.64,157.06
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,260.36,200.64
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,316.39,248.44
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,359.41,285.71
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,402.02,321.53
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,460.53,368.73
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,525.82,419.95
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,590.42,470.02
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,658.9,521.95
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,710.66,560.0
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,760.99,595.58
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,808.91,628.24
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,856.16,660.07
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,889.56,682.32
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,925.9,706.61
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,949.25,722.02
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,976.92,740.51
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,999.81,756.3
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,1028.17,775.89
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,1032.97,779.75
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,1033.93,781.6
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,1045.92,791.4
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,1054.25,798.74
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,1050.31,797.66
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,1042.59,794.11
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,1030.0,787.02
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,1013.54,777.3
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,988.04,761.11
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,959.24,742.54
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,925.07,720.16
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,888.05,695.53
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,846.34,666.98
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,802.38,636.48
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,753.9,601.84
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,703.82,565.56
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,648.74,523.1
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,594.4,480.05
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,534.18,431.0
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,475.12,381.56
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,412.36,327.93
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,351.19,274.34
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,290.16,220.11
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,233.22,168.96
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,174.87,118.19
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,123.4,75.9
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,75.1,41.9
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,36.23,25.65
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,24.24,12.72
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,16.2,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,12.39,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.74,7.97
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,27.59,18.24
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,48.66,26.8
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,67.9,41.55
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,83.3,60.22
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,83.02,64.89
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,125.1,99.53
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,170.59,136.84
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,224.3,180.47
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,283.26,228.3
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,394.42,318.21
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,523.18,420.32
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,591.85,473.3
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,664.9,528.58
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,725.36,573.41
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,788.15,617.15
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,829.83,644.91
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,868.7,670.55
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,905.45,694.84
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,939.64,717.22
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,968.73,736.04
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,994.79,752.79
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,1007.47,760.83
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,1025.13,772.44
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,1036.97,780.03
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,1045.38,785.47
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,1051.39,789.45
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,1053.78,791.14
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,1022.5,770.48
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,997.19,754.09
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,955.41,726.31
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,911.59,697.01
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,898.07,688.94
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,881.0,678.18
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,888.93,685.14
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,884.76,683.53
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,843.63,656.14
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,800.14,627.24
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,750.7,592.73
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,699.73,556.38
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,647.33,516.93
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,591.97,474.08
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,532.68,426.67
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,474.07,378.34
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,412.32,326.02
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,352.85,274.16
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,289.18,218.27
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,231.4,166.87
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,172.08,115.9
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,120.63,74.21
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,72.9,41.29
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,35.13,24.65
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,22.42,10.82
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,13.34,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,7.63,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,20.74,8.95
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,34.29,24.05
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,62.26,41.88
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,94.57,66.84
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,126.54,94.24
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,159.31,122.87
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,206.29,162.26
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,257.77,205.04
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,309.96,247.75
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,366.61,293.17
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,416.94,332.83
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,473.99,376.62
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,529.18,418.34
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,586.76,460.95
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,639.64,499.21
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,693.85,537.7
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,740.44,570.34
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,787.0,602.52
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,825.5,628.55
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,860.81,652.21
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,890.62,671.97
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,918.42,690.27
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,941.01,705.76
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,961.15,719.63
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,975.64,729.64
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,987.27,737.58
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,998.27,745.39
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,1005.89,751.05
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,1004.56,751.21
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,1006.43,753.67
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,985.94,741.36
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,962.5,727.14
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,937.67,711.61
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,909.83,693.93
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,888.71,681.02
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,863.22,665.06
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,824.41,639.47
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,782.98,611.76
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,734.27,577.76
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,684.26,541.14
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,631.39,502.16
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,577.82,461.41
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,518.3,414.12
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,459.56,366.09
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,397.23,314.02
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,338.33,263.45
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,276.36,209.87
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,220.61,161.33
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,162.24,112.4
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,114.76,74.84
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,70.39,43.27
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,35.8,25.17
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,22.02,9.88
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,10.48,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,9.53,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.61,7.57
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.98,21.12
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,61.71,39.34
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,95.46,65.41
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,126.14,93.81
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,151.37,117.8
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,189.39,149.9
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,230.51,184.38
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,265.2,213.43
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,299.82,241.71
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,336.13,270.59
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,372.51,298.86
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,413.6,330.45
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,461.43,366.55
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,507.23,401.15
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,554.37,436.3
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,622.74,487.74
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,701.62,545.71
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,751.75,582.06
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,802.45,618.65
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,839.11,644.72
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,874.8,670.07
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,899.39,687.58
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,922.05,703.84
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,924.16,705.35
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,923.61,705.23
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,939.85,717.23
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,954.0,727.66
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,963.85,735.52
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,969.99,740.93
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,955.04,730.87
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,937.17,718.97
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,909.99,700.54
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,880.46,680.41
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,852.05,661.51
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,820.99,640.45
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,782.24,613.54
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,741.59,584.81
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,693.38,549.45
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,644.65,513.07
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,594.04,475.01
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,543.01,435.64
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,489.27,393.09
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,435.78,349.51
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,376.72,300.24
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,322.29,253.48
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,265.53,204.27
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,212.94,158.2
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,159.74,112.71
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,112.65,74.24
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,68.94,42.87
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,34.57,24.13
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,21.25,8.56
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,9.53,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,9.53,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.65,6.86
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.91,20.94
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,61.58,38.0
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,98.53,64.98
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,123.43,90.49
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,136.85,106.25
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,154.14,122.32
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,168.3,134.83
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,193.63,155.38
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,219.21,175.74
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,260.47,208.38
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,304.02,242.31
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,341.31,270.69
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,385.5,303.85
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,477.7,374.98
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,572.71,446.2
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,701.84,542.57
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,839.7,640.19
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,877.92,663.95
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,909.72,684.29
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,940.1,703.1
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,967.94,720.14
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,989.66,733.91
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,1008.33,745.8
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,1020.3,753.42
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,1028.95,759.07
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,1029.2,760.17
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,1026.01,759.18
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,1016.93,754.43
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,1004.55,747.6
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,988.85,738.88
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,969.94,728.02
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,944.98,712.49
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,917.07,694.94
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,883.42,674.32
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,847.39,651.75
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,808.34,626.39
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,764.42,597.17
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,715.83,562.15
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,666.36,525.73
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,611.75,485.74
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,557.25,444.54
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,499.18,398.85
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,442.5,352.91
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,383.11,303.49
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,326.53,255.12
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,266.24,203.08
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,212.69,156.23
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,158.54,110.12
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,111.11,71.74
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,67.24,40.65
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,32.59,22.23
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,20.51,6.98
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,9.53,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,7.63,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.87,5.56
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,30.96,20.96
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,64.39,40.5
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,105.48,70.6
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,149.92,106.79
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,200.05,149.29
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,250.15,192.57
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,304.06,238.49
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,352.71,279.51
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,402.19,319.91
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,463.58,368.51
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,531.97,421.03
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,577.35,454.61
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,621.36,486.35
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,672.26,522.75
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,723.56,558.51
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,770.11,590.26
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,816.2,621.1
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,863.27,651.73
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,909.57,681.34
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,941.47,700.64
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,975.85,721.58
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,996.39,734.11
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,1013.75,744.79
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,1025.33,752.47
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,1033.52,758.1
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,1033.75,758.99
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,1030.52,757.81
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,1020.88,752.54
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,1007.95,745.21
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,991.23,735.85
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,971.36,724.4
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,945.6,708.82
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,917.03,691.25
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,883.1,669.78
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,850.35,648.98
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,808.66,621.56
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,765.29,592.26
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,715.54,556.76
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,664.97,519.95
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,610.95,480.25
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,556.97,439.45
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,499.72,394.91
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,443.52,349.87
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,383.84,300.79
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,326.73,252.49
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,268.14,202.44
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,211.98,153.94
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,158.46,108.69
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,111.28,70.79
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,66.42,39.52
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,31.87,21.35
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,20.16,5.36
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,9.53,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
