Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.86,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,11.44,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,16.15,7.14
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,40.76,22.54
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,74.94,46.91
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,65.16,43.76
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,40.51,27.53
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,38.09,26.42
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,31.56,21.32
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,38.55,27.15
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,45.55,32.91
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,57.22,42.53
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,68.91,52.06
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,81.08,61.91
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,93.31,71.72
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,108.46,83.84
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,123.68,95.92
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,138.76,107.85
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,154.0,119.84
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,170.8,133.07
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,187.76,146.36
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,195.7,152.46
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,203.67,158.61
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,201.0,156.41
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,198.29,154.22
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,222.2,173.0
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,246.18,191.68
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,245.23,190.93
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,244.21,190.21
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,268.62,209.52
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,302.31,235.87
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,334.08,260.69
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,365.55,285.17
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,373.79,293.65
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,389.22,307.6
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,580.78,461.61
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,738.12,582.72
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,700.67,555.38
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,661.54,527.19
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,613.82,491.64
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,565.34,454.8
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,533.93,431.07
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,499.24,403.73
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,418.7,338.67
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,343.62,277.01
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,310.94,248.01
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,278.25,217.6
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,234.09,176.82
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,188.42,134.05
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,136.08,88.98
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,90.12,52.57
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,42.61,22.92
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,19.62,7.23
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,12.39,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.77,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,7.4,0.11
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,14.44,6.18
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,22.12,12.63
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,27.53,17.68
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,32.48,22.23
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,40.87,29.37
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,49.26,36.41
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,56.73,42.56
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,64.21,48.65
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,77.3,59.35
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,90.46,69.97
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,118.21,92.47
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,146.22,114.82
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,178.85,140.73
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,212.07,166.77
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,236.26,185.39
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,260.77,204.12
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,279.34,218.14
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,298.03,232.2
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,330.03,256.39
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,353.25,273.7
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,321.34,249.08
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,299.98,232.6
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,298.23,231.19
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,296.38,229.66
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,291.97,226.31
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,287.47,222.92
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,281.9,218.78
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,276.27,214.62
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,264.71,205.81
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,253.14,197.0
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,267.25,208.71
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,272.73,213.66
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,377.08,298.42
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,473.28,374.46
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,469.65,371.96
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,464.09,368.43
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,380.43,302.88
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,297.45,237.07
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,251.9,201.24
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,215.35,172.07
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,217.56,174.43
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,217.48,174.51
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,225.72,180.58
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,224.44,177.38
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,191.74,148.61
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,158.56,118.98
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,112.64,80.91
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,72.62,49.02
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,39.59,24.28
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,15.97,3.67
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,9.53,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,6.67,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,12.05,3.53
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,22.73,13.21
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,33.43,22.65
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,42.28,30.41
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,51.13,38.03
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,55.32,41.54
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,59.52,44.96
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,66.53,50.68
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,73.55,56.33
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,81.51,62.69
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,89.52,69.04
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,89.52,68.77
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,89.54,68.53
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,103.26,79.48
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,117.05,90.36
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,134.09,103.83
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,151.28,117.31
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,163.72,126.99
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,176.31,136.76
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,194.33,150.75
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,212.47,164.74
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,226.79,175.76
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,241.15,186.79
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,267.78,207.27
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,294.49,227.66
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,339.22,261.85
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,374.0,288.2
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,416.61,320.63
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,458.82,352.45
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,471.16,362.42
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,482.66,371.94
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,536.3,414.78
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,584.61,453.03
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,732.64,569.53
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,850.7,657.17
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,807.57,627.39
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,762.42,597.07
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,711.48,561.2
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,659.61,522.7
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,604.42,481.59
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,548.22,438.43
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,487.79,390.14
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,428.83,341.55
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,365.96,288.56
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,306.45,236.98
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,241.03,180.56
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,183.37,130.85
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,109.92,74.06
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,59.73,39.2
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,35.92,21.1
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,17.29,2.79
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,10.48,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,10.48,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,18.57,8.14
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,35.43,23.58
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,52.69,38.68
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,72.3,55.46
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,92.65,72.68
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,103.62,82.01
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,114.05,90.61
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,128.06,101.93
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,142.11,113.1
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,162.91,129.67
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,184.27,146.52
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,198.92,157.76
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,213.72,169.05
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,238.4,188.14
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,263.46,207.3
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,277.94,218.06
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,292.47,228.83
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,326.29,254.52
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,352.11,273.85
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,384.13,297.9
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,416.46,321.97
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,410.11,316.6
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,403.37,311.16
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,445.38,343.73
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,499.79,384.81
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,585.87,450.37
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,682.88,522.0
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,818.02,622.67
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,939.55,710.73
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,934.36,707.9
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,925.7,703.88
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,901.29,688.1
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,874.21,670.45
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,838.14,646.41
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,800.17,620.73
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,756.55,590.7
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,711.69,559.16
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,661.15,522.21
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,607.67,482.4
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,553.95,442.21
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,500.98,401.43
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,444.02,356.31
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,388.83,311.33
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,331.33,263.25
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,277.14,216.89
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,219.95,167.88
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,168.45,123.71
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,116.41,80.74
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,73.95,47.79
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,38.8,22.87
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,16.72,0.23
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,9.53,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,9.53,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,17.64,7.1
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,34.07,22.52
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,50.79,37.25
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,72.96,56.08
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,96.5,75.94
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,109.38,87.01
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,121.73,97.32
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,131.92,105.52
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,141.69,113.18
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,165.22,132.05
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,189.39,151.22
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,217.54,173.41
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,252.2,200.5
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,280.99,222.61
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,310.33,244.94
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,342.21,269.08
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,374.7,293.42
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,431.85,337.11
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,501.19,389.03
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,592.1,458.34
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,697.75,536.31
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,820.27,627.51
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,938.39,713.25
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,969.48,734.12
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,997.87,753.04
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,999.72,755.14
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,998.33,755.37
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,991.11,751.4
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,980.64,745.33
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,961.33,733.39
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,939.17,719.53
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,910.52,700.97
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,879.49,680.69
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,841.72,655.26
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,802.24,628.12
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,757.68,596.68
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,712.25,564.02
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,651.13,518.49
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,594.4,475.4
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,519.71,418.04
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,450.2,363.47
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,398.66,322.11
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,348.93,281.17
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,301.14,240.8
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,254.82,200.72
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,207.99,159.67
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,163.7,120.61
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,114.0,79.18
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,72.68,46.77
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,37.7,21.86
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,15.9,0.0
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,11.91,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.92,6.87
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,44.82,25.4
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,84.06,53.08
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,87.68,62.06
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,74.69,56.54
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,67.66,51.62
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,56.72,42.78
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,71.89,55.4
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,87.19,67.94
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,102.08,79.97
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,116.99,91.86
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,143.08,112.76
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,169.54,133.65
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,227.52,179.96
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,283.63,223.81
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,366.15,288.14
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,444.87,347.91
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,546.26,424.78
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,654.82,504.23
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,700.93,535.76
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,746.4,567.01
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,735.67,557.76
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,711.01,539.45
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,729.85,553.77
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,759.34,574.86
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,781.18,592.86
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,800.53,609.22
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,750.54,572.22
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,688.67,526.91
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,670.88,516.34
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,651.46,504.11
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,618.72,480.61
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,586.23,457.04
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,717.26,561.3
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,824.45,643.53
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,720.99,568.85
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,623.13,496.19
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,598.52,478.43
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,570.98,457.61
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,530.51,427.15
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,488.51,394.53
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,446.09,359.93
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,402.39,323.07
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,330.62,262.97
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,268.56,210.08
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,211.06,160.39
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,159.56,115.97
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,109.46,74.67
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,67.89,42.74
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,34.15,19.08
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,14.29,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,3.34,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,6.48,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,11.57,3.93
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,16.68,8.52
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,24.11,15.04
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,31.55,21.51
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,36.67,25.88
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,41.8,30.17
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,49.73,36.78
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,57.67,43.31
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,74.96,57.6
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,92.36,71.79
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,117.81,92.42
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,143.49,112.94
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,169.67,133.73
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,196.3,154.64
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,228.53,179.81
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,261.26,205.06
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,354.44,277.73
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,442.65,344.68
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,622.71,482.93
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,800.71,612.94
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,934.17,708.87
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,1052.1,787.13
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,1061.91,793.29
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,1067.84,798.09
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,1067.82,798.91
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,1063.91,797.32
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,1049.41,788.77
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,1031.32,777.94
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,946.08,721.67
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,847.9,653.32
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,744.03,577.36
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,638.2,497.89
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,705.29,554.66
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,752.39,594.49
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,690.7,550.16
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,630.08,505.4
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,602.06,484.79
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,570.62,460.86
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,523.62,424.57
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,476.41,387.08
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,425.94,345.48
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,376.05,303.15
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,326.56,259.93
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,277.67,215.94
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,220.7,165.21
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,168.5,118.75
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,116.04,74.82
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,70.9,40.43
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,32.79,16.36
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,15.11,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,7.15,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,11.93,1.79
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,28.76,14.87
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,51.89,31.94
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,51.17,33.8
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,44.92,30.88
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,39.93,27.85
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,30.63,20.51
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,42.74,30.69
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,54.87,40.75
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,67.95,51.49
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,81.05,62.11
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,94.26,72.72
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,107.53,83.28
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,122.67,95.31
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,137.91,107.32
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,156.88,122.31
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,176.08,137.36
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,198.35,154.77
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,220.85,172.22
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,234.77,182.87
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,248.76,193.55
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,224.59,174.45
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,200.41,155.37
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,221.51,171.99
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,242.68,188.48
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,266.35,206.94
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,299.93,232.93
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,283.86,220.47
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,277.68,215.76
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,263.6,205.05
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,249.54,194.34
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,268.83,211.59
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,286.03,227.01
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,489.02,391.75
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,659.93,523.39
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,626.39,498.75
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,591.26,473.75
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,537.88,432.71
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,486.24,392.37
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,420.97,340.92
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,357.02,289.62
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,310.21,250.97
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,263.51,211.99
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,231.49,184.39
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,200.17,156.73
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,177.71,134.5
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,147.17,104.57
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,99.71,65.6
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,60.84,36.3
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,27.58,13.53
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,12.39,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,6.2,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,3.34,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.75,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,6.77,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,8.33,1.37
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,12.04,4.62
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,15.75,7.85
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,19.47,11.03
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,23.19,14.18
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,41.34,29.52
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,59.54,44.7
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,86.24,66.76
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,113.24,88.73
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,136.64,107.48
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,160.32,126.25
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,175.33,137.93
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,190.59,149.76
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,169.55,132.5
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,148.41,115.26
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,125.7,96.82
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,103.0,78.37
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,123.49,94.81
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,144.15,111.24
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,158.67,122.68
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,173.26,134.14
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,200.06,155.27
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,227.0,176.33
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,235.84,183.14
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,244.62,189.97
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,247.45,192.22
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,250.19,194.45
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,277.37,215.87
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,314.21,244.53
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,391.27,306.0
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,453.82,355.39
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,623.93,489.94
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,757.93,591.37
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,717.95,562.8
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,676.19,533.64
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,633.19,502.1
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,588.88,468.85
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,539.02,430.99
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,488.6,391.57
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,458.01,366.35
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,420.45,333.72
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,361.25,282.36
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,303.32,230.56
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,239.75,174.02
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,181.51,122.14
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,122.08,72.79
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,73.15,36.95
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,29.43,12.13
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,16.2,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,12.87,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,19.81,4.62
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,51.32,25.07
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,98.97,56.77
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,121.75,82.13
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,131.01,96.88
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,149.48,116.09
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,159.16,126.34
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,171.76,137.22
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,184.67,147.7
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,219.73,175.73
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,255.69,203.97
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,311.44,247.76
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,377.28,298.48
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,451.8,356.68
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,542.0,425.36
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,478.57,374.22
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,404.75,315.03
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,397.13,308.45
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,388.0,300.41
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,374.22,289.4
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,359.89,278.0
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,387.97,300.03
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,416.46,322.1
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,586.47,453.78
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,746.62,572.59
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,902.21,684.63
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,1034.89,772.84
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,1034.62,771.51
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,1030.23,768.84
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,979.86,736.12
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,936.5,708.18
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,863.92,659.29
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,787.51,604.91
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,830.7,638.9
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,851.14,653.84
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,805.92,622.9
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,758.73,590.77
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,706.8,554.97
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,656.49,518.33
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,598.72,474.15
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,540.97,428.84
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,467.86,370.74
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,400.15,315.43
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,333.71,259.88
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,272.78,207.68
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,199.79,146.95
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,142.22,100.07
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,93.11,61.07
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,54.42,32.74
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,27.66,12.55
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,15.25,0.0
