Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,5,45,65.0,7.5,3.75,13.0,10.0,0.0,0.0
2018,9,9,6,0,130.0,15.0,3.7,13.2,20.0,14.3,0.0
2018,9,9,6,15,236.0,26.5,3.7,13.5,52.5,39.29,16.79
2018,9,9,6,30,342.0,38.0,3.7,13.8,85.0,80.37,46.35
2018,9,9,6,45,299.0,51.0,3.65,14.1,105.0,107.35,72.42
2018,9,9,7,0,256.0,64.0,3.6,14.4,125.0,129.94,95.8
2018,9,9,7,15,209.0,91.5,3.45,14.65,149.0,157.0,122.26
2018,9,9,7,30,162.0,119.0,3.3,14.9,173.0,177.55,141.82
2018,9,9,7,45,368.5,116.0,3.15,15.2,266.5,281.81,227.07
2018,9,9,8,0,575.0,113.0,3.0,15.5,360.0,405.01,327.0
2018,9,9,8,15,691.5,101.0,2.95,15.8,433.5,489.19,394.87
2018,9,9,8,30,808.0,89.0,2.9,16.1,507.0,583.03,468.69
2018,9,9,8,45,844.5,87.0,2.8,16.4,559.0,646.33,516.64
2018,9,9,9,0,881.0,85.0,2.7,16.7,611.0,707.46,561.13
2018,9,9,9,15,897.5,85.5,2.8,16.95,653.5,760.22,597.6
2018,9,9,9,30,914.0,86.0,2.9,17.2,696.0,811.61,632.65
2018,9,9,9,45,927.0,86.0,2.95,17.45,732.5,857.9,663.35
2018,9,9,10,0,940.0,86.0,3.0,17.7,769.0,901.95,692.18
2018,9,9,10,15,946.5,87.0,3.05,17.95,798.0,938.83,715.83
2018,9,9,10,30,953.0,88.0,3.1,18.2,827.0,972.57,737.25
2018,9,9,10,45,957.0,89.0,3.2,18.4,848.5,1000.64,755.32
2018,9,9,11,0,961.0,90.0,3.3,18.6,870.0,1025.11,771.05
2018,9,9,11,15,963.0,91.0,3.4,18.75,883.5,1043.9,783.21
2018,9,9,11,30,965.0,92.0,3.5,18.9,897.0,1058.81,792.92
2018,9,9,11,45,965.5,93.0,3.6,19.05,903.0,1068.27,799.15
2018,9,9,12,0,966.0,94.0,3.7,19.2,909.0,1073.69,802.88
2018,9,9,12,15,965.0,94.0,3.95,19.25,906.5,1072.47,803.77
2018,9,9,12,30,964.0,94.0,4.2,19.3,904.0,1067.2,802.03
2018,9,9,12,45,961.5,93.5,4.45,19.3,893.0,1055.89,796.51
2018,9,9,13,0,959.0,93.0,4.7,19.3,882.0,1040.65,789.15
2018,9,9,13,15,954.5,92.5,4.9,19.25,863.5,1019.65,777.4
2018,9,9,13,30,950.0,92.0,5.1,19.2,845.0,994.98,762.97
2018,9,9,13,45,943.0,91.5,5.35,19.1,819.0,964.49,744.77
2018,9,9,14,0,936.0,91.0,5.6,19.0,793.0,930.76,723.92
2018,9,9,14,15,928.0,89.5,5.7,18.9,760.0,892.02,698.26
2018,9,9,14,30,920.0,88.0,5.8,18.8,727.0,850.5,670.3
2018,9,9,14,45,908.5,86.0,5.85,18.65,687.5,803.16,637.61
2018,9,9,15,0,897.0,84.0,5.9,18.5,648.0,753.78,602.99
2018,9,9,15,15,881.5,82.0,5.9,18.5,603.5,699.88,563.94
2018,9,9,15,30,866.0,80.0,5.9,18.5,559.0,644.87,521.42
2018,9,9,15,45,845.5,76.5,6.0,18.15,509.5,586.74,475.74
2018,9,9,16,0,825.0,73.0,6.1,17.8,460.0,525.91,426.47
2018,9,9,16,15,798.0,69.5,6.05,17.55,408.5,462.35,372.97
2018,9,9,16,30,771.0,66.0,6.0,17.3,357.0,400.22,318.96
2018,9,9,16,45,731.0,61.0,5.95,17.0,303.5,333.58,260.0
2018,9,9,17,0,691.0,56.0,5.9,16.7,250.0,270.63,202.91
2018,9,9,17,15,625.0,50.5,5.8,16.3,198.0,204.98,144.23
2018,9,9,17,30,559.0,45.0,5.7,15.9,146.0,146.47,93.08
2018,9,9,17,45,446.5,37.0,5.55,15.5,100.5,88.54,48.16
2018,9,9,18,0,334.0,29.0,5.4,15.1,55.0,44.4,16.74
2018,9,9,18,15,179.5,16.5,5.3,14.9,29.0,15.73,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.7,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.9,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,13.1,23.0,16.2,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.4,61.5,45.04,17.95
2018,9,10,6,30,469.0,37.0,4.1,13.7,100.0,94.99,52.86
2018,9,10,6,45,507.0,47.0,4.1,13.95,142.5,143.41,93.84
2018,9,10,7,0,545.0,57.0,4.1,14.2,185.0,196.39,141.48
2018,9,10,7,15,606.0,64.5,4.0,14.5,239.5,258.19,196.6
2018,9,10,7,30,667.0,72.0,3.9,14.8,294.0,326.72,257.0
2018,9,10,7,45,727.0,72.0,3.75,15.05,351.0,393.24,314.79
2018,9,10,8,0,787.0,72.0,3.6,15.3,408.0,465.22,375.41
2018,9,10,8,15,810.5,76.0,3.5,15.65,458.5,526.8,425.93
2018,9,10,8,30,834.0,80.0,3.4,16.0,509.0,589.07,475.15
2018,9,10,8,45,850.0,83.0,3.25,16.3,555.0,645.77,518.34
2018,9,10,9,0,866.0,86.0,3.1,16.6,601.0,698.35,556.59
2018,9,10,9,15,882.5,87.5,3.1,16.95,643.5,751.48,593.02
2018,9,10,9,30,899.0,89.0,3.1,17.3,686.0,803.29,627.82
2018,9,10,9,45,912.5,88.5,3.1,17.6,722.0,848.83,657.74
2018,9,10,10,0,926.0,88.0,3.1,17.9,758.0,892.19,685.78
2018,9,10,10,15,932.0,90.0,3.15,18.15,787.0,929.22,709.63
2018,9,10,10,30,938.0,92.0,3.2,18.4,816.0,963.13,731.25
2018,9,10,10,45,942.5,93.0,3.25,18.7,837.5,991.23,748.73
2018,9,10,11,0,947.0,94.0,3.3,19.0,859.0,1015.81,763.86
2018,9,10,11,15,949.5,94.5,3.4,19.2,872.5,1034.24,775.63
2018,9,10,11,30,952.0,95.0,3.5,19.4,886.0,1048.84,785.0
2018,9,10,11,45,952.5,95.5,3.6,19.65,891.5,1057.55,790.43
2018,9,10,12,0,953.0,96.0,3.7,19.9,897.0,1062.28,793.39
2018,9,10,12,15,951.0,96.5,3.8,19.95,894.0,1060.52,792.8
2018,9,10,12,30,949.0,97.0,3.9,20.0,891.0,1054.77,789.72
2018,9,10,12,45,944.5,98.0,4.05,20.1,880.0,1043.18,783.05
2018,9,10,13,0,940.0,99.0,4.2,20.2,869.0,1027.76,773.88
2018,9,10,13,15,935.5,98.5,4.35,20.15,850.5,1006.98,761.55
2018,9,10,13,30,931.0,98.0,4.5,20.1,832.0,982.6,747.03
2018,9,10,13,45,924.0,97.0,4.65,20.1,805.5,951.94,728.15
2018,9,10,14,0,917.0,96.0,4.8,20.1,779.0,918.11,706.84
2018,9,10,14,15,907.5,94.0,5.0,19.9,745.5,878.08,681.69
2018,9,10,14,30,898.0,92.0,5.2,19.7,712.0,835.44,654.18
2018,9,10,14,45,886.0,90.0,5.4,19.55,673.0,788.49,622.82
2018,9,10,15,0,874.0,88.0,5.6,19.4,634.0,739.63,589.4
2018,9,10,15,15,857.0,86.0,5.6,19.4,589.5,685.68,550.46
2018,9,10,15,30,840.0,84.0,5.6,19.4,545.0,633.66,509.97
2018,9,10,15,45,818.5,80.5,5.9,18.8,496.0,573.46,463.89
2018,9,10,16,0,797.0,77.0,6.2,18.2,447.0,513.48,416.09
2018,9,10,16,15,766.5,73.5,6.25,17.75,395.5,449.75,362.86
2018,9,10,16,30,736.0,70.0,6.3,17.3,344.0,387.9,309.44
2018,9,10,16,45,690.0,65.0,6.35,16.85,291.0,321.17,250.71
2018,9,10,17,0,644.0,60.0,6.4,16.4,238.0,258.68,194.39
2018,9,10,17,15,570.5,54.0,6.35,15.95,186.5,193.64,136.72
2018,9,10,17,30,497.0,48.0,6.3,15.5,135.0,137.2,87.94
2018,9,10,17,45,375.5,38.5,6.3,15.05,91.5,80.96,44.91
2018,9,10,18,0,254.0,29.0,6.3,14.6,48.0,39.54,13.97
2018,9,10,18,15,134.0,15.5,6.25,14.5,25.0,14.77,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.4,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,14.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.3,12.95,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,13.1,20.0,15.25,0.0
2018,9,11,6,15,289.0,27.5,6.5,13.35,58.0,43.45,17.18
2018,9,11,6,30,437.0,39.0,6.6,13.6,96.0,93.3,52.78
2018,9,11,6,45,518.0,47.0,6.65,13.85,145.0,145.7,95.44
2018,9,11,7,0,599.0,55.0,6.7,14.1,194.0,207.97,149.83
2018,9,11,7,15,650.5,60.5,6.6,14.3,246.0,268.1,204.91
2018,9,11,7,30,702.0,66.0,6.5,14.5,298.0,333.78,264.44
2018,9,11,7,45,736.0,71.0,6.4,14.75,350.5,396.33,320.51
2018,9,11,8,0,770.0,76.0,6.3,15.0,403.0,461.5,377.14
2018,9,11,8,15,794.5,79.5,6.2,15.25,452.5,522.18,428.53
2018,9,11,8,30,819.0,83.0,6.1,15.5,502.0,583.68,478.95
2018,9,11,8,45,836.5,86.0,6.0,15.7,548.0,640.59,524.34
2018,9,11,9,0,854.0,89.0,5.9,15.9,594.0,696.93,567.8
2018,9,11,9,15,868.0,91.5,5.8,16.15,635.5,745.26,602.12
2018,9,11,9,30,882.0,94.0,5.7,16.4,677.0,795.56,637.39
2018,9,11,9,45,893.0,95.0,5.65,16.6,712.5,839.99,668.1
2018,9,11,10,0,904.0,96.0,5.6,16.8,748.0,882.14,696.8
2018,9,11,10,15,913.5,96.0,5.55,16.95,777.0,919.33,721.76
2018,9,11,10,30,923.0,96.0,5.5,17.1,806.0,953.66,744.48
2018,9,11,10,45,930.5,96.0,5.45,17.25,828.5,983.04,763.56
2018,9,11,11,0,938.0,96.0,5.4,17.4,851.0,1009.08,780.23
2018,9,11,11,15,942.5,95.5,5.45,17.45,865.0,1028.12,793.08
2018,9,11,11,30,947.0,95.0,5.5,17.5,879.0,1043.42,803.45
2018,9,11,11,45,951.5,93.5,5.55,17.55,885.5,1053.77,810.52
2018,9,11,12,0,956.0,92.0,5.6,17.6,892.0,1060.19,815.02
2018,9,11,12,15,957.5,90.5,5.7,17.6,890.0,1059.61,815.37
2018,9,11,12,30,959.0,89.0,5.8,17.6,888.0,1055.01,813.07
2018,9,11,12,45,959.5,87.0,5.95,17.55,878.0,1044.83,807.51
2018,9,11,13,0,960.0,85.0,6.1,17.5,868.0,1030.67,799.22
2018,9,11,13,15,957.0,84.0,6.2,17.45,849.5,1010.34,786.27
2018,9,11,13,30,954.0,83.0,6.3,17.4,831.0,986.27,770.69
2018,9,11,13,45,949.0,81.5,6.4,17.35,805.5,956.22,750.76
2018,9,11,14,0,944.0,80.0,6.5,17.3,780.0,922.8,728.29
2018,9,11,14,15,936.0,79.0,6.55,17.2,747.0,884.2,701.78
2018,9,11,14,30,928.0,78.0,6.6,17.1,714.0,842.79,672.99
2018,9,11,14,45,916.5,76.5,6.65,17.0,675.0,795.56,639.55
2018,9,11,15,0,905.0,75.0,6.7,16.9,636.0,746.28,604.17
2018,9,11,15,15,889.5,73.0,6.7,16.9,591.0,691.95,564.07
2018,9,11,15,30,874.0,71.0,6.7,16.9,546.0,636.49,520.56
2018,9,11,15,45,852.5,68.5,6.65,16.6,497.0,576.18,471.93
2018,9,11,16,0,831.0,66.0,6.6,16.3,448.0,516.0,421.96
2018,9,11,16,15,800.0,63.5,6.55,16.1,396.0,453.1,368.1
2018,9,11,16,30,769.0,61.0,6.5,15.9,344.0,390.35,312.82
2018,9,11,16,45,723.5,57.5,6.45,15.75,290.5,323.6,253.0
2018,9,11,17,0,678.0,54.0,6.4,15.6,237.0,261.18,195.84
2018,9,11,17,15,606.5,48.5,6.3,15.35,185.5,195.34,136.84
2018,9,11,17,30,535.0,43.0,6.2,15.1,134.0,137.44,86.42
2018,9,11,17,45,412.0,34.5,6.15,14.8,90.0,80.02,42.51
2018,9,11,18,0,289.0,26.0,6.1,14.5,46.0,37.35,9.93
2018,9,11,18,15,153.5,14.5,6.05,14.35,24.0,13.82,0.0
2018,9,11,18,30,18.0,3.0,6.0,14.2,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,12,5,45,52.5,7.0,5.0,13.3,8.5,0.0,0.0
2018,9,12,6,0,105.0,14.0,5.0,13.5,17.0,13.34,0.0
2018,9,12,6,15,167.0,28.5,5.1,13.7,44.5,36.56,14.92
2018,9,12,6,30,229.0,43.0,5.2,13.9,72.0,71.12,43.24
2018,9,12,6,45,283.5,57.0,5.35,14.1,110.5,111.14,76.12
2018,9,12,7,0,338.0,71.0,5.5,14.3,149.0,157.95,116.59
2018,9,12,7,15,269.5,96.5,5.5,14.5,168.5,181.43,141.56
2018,9,12,7,30,201.0,122.0,5.5,14.7,188.0,199.26,159.91
2018,9,12,7,45,383.5,116.5,5.45,14.85,269.0,289.72,235.09
2018,9,12,8,0,566.0,111.0,5.4,15.0,350.0,399.61,326.44
2018,9,12,8,15,692.0,96.0,5.3,15.3,423.5,485.14,397.26
2018,9,12,8,30,818.0,81.0,5.2,15.6,497.0,581.16,475.02
2018,9,12,8,45,767.5,103.5,5.1,15.85,522.5,615.13,500.97
2018,9,12,9,0,717.0,126.0,5.0,16.1,548.0,643.75,521.78
2018,9,12,9,15,725.5,134.0,4.95,16.35,586.5,692.31,558.04
2018,9,12,9,30,734.0,142.0,4.9,16.6,625.0,739.34,591.67
2018,9,12,9,45,622.0,193.5,4.85,16.85,618.0,731.97,582.45
2018,9,12,10,0,510.0,245.0,4.8,17.1,611.0,709.87,561.84
2018,9,12,10,15,475.0,270.5,4.85,17.25,622.0,723.44,570.14
2018,9,12,10,30,440.0,296.0,4.9,17.4,633.0,733.01,575.22
2018,9,12,10,45,469.0,296.0,4.95,17.5,664.0,772.3,604.12
2018,9,12,11,0,498.0,296.0,5.0,17.6,695.0,810.77,632.08
2018,9,12,11,15,510.0,298.0,5.1,17.6,712.5,833.61,648.76
2018,9,12,11,30,522.0,300.0,5.2,17.6,730.0,854.45,664.13
2018,9,12,11,45,501.5,309.5,5.25,17.65,725.0,848.77,659.24
2018,9,12,12,0,481.0,319.0,5.3,17.7,720.0,840.45,652.66
2018,9,12,12,15,568.5,278.0,5.4,17.7,750.5,883.76,687.32
2018,9,12,12,30,656.0,237.0,5.5,17.7,781.0,928.06,722.1
2018,9,12,12,45,727.5,201.0,5.6,17.65,797.0,953.88,741.34
2018,9,12,13,0,799.0,165.0,5.7,17.6,813.0,968.61,752.93
2018,9,12,13,15,752.5,180.0,5.75,17.55,779.5,931.61,727.41
2018,9,12,13,30,706.0,195.0,5.8,17.5,746.0,887.65,696.96
2018,9,12,13,45,614.0,223.0,5.85,17.45,691.0,814.54,643.76
2018,9,12,14,0,522.0,251.0,5.9,17.4,636.0,740.21,587.47
2018,9,12,14,15,437.0,265.5,5.95,17.25,578.0,664.87,530.1
2018,9,12,14,30,352.0,280.0,6.0,17.1,520.0,584.11,467.79
2018,9,12,14,45,299.0,270.0,6.0,16.9,465.5,517.65,416.49
2018,9,12,15,0,246.0,260.0,6.0,16.7,411.0,454.58,367.04
2018,9,12,15,15,249.5,240.5,6.0,16.7,384.0,423.95,343.57
2018,9,12,15,30,253.0,221.0,6.0,16.7,357.0,392.39,318.88
2018,9,12,15,45,242.0,201.5,6.15,16.2,322.0,351.52,286.73
2018,9,12,16,0,231.0,182.0,6.3,15.7,287.0,311.36,254.43
2018,9,12,16,15,242.5,158.0,6.25,15.45,256.5,278.02,226.73
2018,9,12,16,30,254.0,134.0,6.2,15.2,226.0,243.11,196.78
2018,9,12,16,45,273.5,112.0,6.15,14.95,197.0,211.5,168.38
2018,9,12,17,0,293.0,90.0,6.1,14.7,168.0,180.65,139.43
2018,9,12,17,15,242.0,73.5,6.0,14.5,128.5,129.97,95.51
2018,9,12,17,30,191.0,57.0,5.9,14.3,89.0,88.87,60.7
2018,9,12,17,45,124.5,39.5,5.8,14.1,57.5,51.65,31.22
2018,9,12,18,0,58.0,22.0,5.7,13.9,26.0,22.41,3.56
2018,9,12,18,15,29.0,11.0,5.55,13.9,13.0,10.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.5,3.7,13.45,5.0,0.0,0.0
2018,9,13,6,0,21.0,9.0,3.8,13.6,10.0,8.58,0.0
2018,9,13,6,15,196.5,23.5,4.0,13.85,47.5,34.28,11.83
2018,9,13,6,30,372.0,38.0,4.2,14.1,85.0,84.9,48.29
2018,9,13,6,45,484.0,44.0,4.4,14.35,135.0,136.95,89.12
2018,9,13,7,0,596.0,50.0,4.6,14.6,185.0,202.69,144.81
2018,9,13,7,15,544.0,67.5,4.7,14.8,215.0,243.01,185.7
2018,9,13,7,30,492.0,85.0,4.8,15.0,245.0,276.37,219.09
2018,9,13,7,45,391.0,122.0,4.85,15.2,263.0,298.84,241.68
2018,9,13,8,0,290.0,159.0,4.9,15.4,281.0,306.11,249.4
2018,9,13,8,15,401.0,156.0,4.85,15.65,346.5,386.68,315.86
2018,9,13,8,30,512.0,153.0,4.8,15.9,412.0,472.57,385.56
2018,9,13,8,45,690.5,114.0,4.8,16.15,498.0,578.29,470.78
2018,9,13,9,0,869.0,75.0,4.8,16.4,584.0,688.82,557.12
2018,9,13,9,15,880.0,77.5,4.7,16.55,624.0,738.96,592.1
2018,9,13,9,30,891.0,80.0,4.6,16.7,664.0,787.31,625.41
2018,9,13,9,45,898.0,83.5,4.5,16.9,699.0,831.44,654.96
2018,9,13,10,0,905.0,87.0,4.4,17.1,734.0,872.96,682.17
2018,9,13,10,15,912.5,88.0,4.35,17.25,762.5,909.36,705.89
2018,9,13,10,30,920.0,89.0,4.3,17.4,791.0,942.78,727.44
2018,9,13,10,45,925.5,90.0,4.25,17.5,812.5,971.16,745.6
2018,9,13,11,0,931.0,91.0,4.2,17.6,834.0,996.11,761.36
2018,9,13,11,15,934.5,91.0,4.2,17.7,847.5,1014.44,772.91
2018,9,13,11,30,938.0,91.0,4.2,17.8,861.0,1029.03,782.03
2018,9,13,11,45,940.0,91.0,4.2,17.85,867.0,1038.3,787.81
2018,9,13,12,0,942.0,91.0,4.2,17.9,873.0,1043.65,791.1
2018,9,13,12,15,944.0,89.5,4.25,17.9,871.0,1043.38,791.23
2018,9,13,12,30,946.0,88.0,4.3,17.9,869.0,1039.13,788.83
2018,9,13,12,45,947.0,86.5,4.4,17.95,859.5,1029.91,783.45
2018,9,13,13,0,948.0,85.0,4.5,18.0,850.0,1016.74,775.78
2018,9,13,13,15,868.0,120.0,4.55,17.95,808.5,962.65,739.64
2018,9,13,13,30,788.0,155.0,4.6,17.9,767.0,915.08,707.91
2018,9,13,13,45,762.5,159.5,4.65,17.85,735.5,880.64,685.12
2018,9,13,14,0,737.0,164.0,4.7,17.8,704.0,840.08,657.66
2018,9,13,14,15,707.5,165.5,4.8,17.7,665.0,791.52,624.48
2018,9,13,14,30,678.0,167.0,4.9,17.6,626.0,742.26,590.12
2018,9,13,14,45,689.5,151.5,4.95,17.55,595.0,706.24,564.68
2018,9,13,15,0,701.0,136.0,5.0,17.5,564.0,666.99,536.15
2018,9,13,15,15,764.0,107.0,5.0,17.5,542.0,643.41,519.44
2018,9,13,15,30,827.0,78.0,5.0,17.5,520.0,613.51,496.85
2018,9,13,15,45,776.5,82.5,5.05,17.2,466.5,545.9,443.15
2018,9,13,16,0,726.0,87.0,5.1,16.9,413.0,481.87,390.92
2018,9,13,16,15,721.0,76.0,5.1,16.65,367.0,425.58,343.41
2018,9,13,16,30,716.0,65.0,5.1,16.4,321.0,369.01,293.83
2018,9,13,16,45,693.0,58.5,5.1,16.2,273.5,310.24,240.84
2018,9,13,17,0,670.0,52.0,5.1,16.0,226.0,253.24,188.07
2018,9,13,17,15,597.5,46.0,5.0,15.65,175.0,187.5,129.6
2018,9,13,17,30,525.0,40.0,4.9,15.3,124.0,129.95,79.99
2018,9,13,17,45,392.0,31.5,4.8,15.0,81.0,72.85,37.08
2018,9,13,18,0,259.0,23.0,4.7,14.7,38.0,31.47,0.98
2018,9,13,18,15,129.5,11.5,4.65,14.5,19.0,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,5,45,16.0,5.0,2.6,12.5,5.5,0.0,0.0
2018,9,14,6,0,32.0,10.0,2.6,12.7,11.0,9.53,0.0
2018,9,14,6,15,65.5,27.0,2.75,12.95,33.5,29.07,10.9
2018,9,14,6,30,99.0,44.0,2.9,13.2,56.0,55.53,35.89
2018,9,14,6,45,154.5,62.0,3.05,13.5,91.5,90.78,64.45
2018,9,14,7,0,210.0,80.0,3.2,13.8,127.0,133.09,100.03
2018,9,14,7,15,248.0,96.0,3.2,14.0,165.5,174.82,136.42
2018,9,14,7,30,286.0,112.0,3.2,14.2,204.0,221.02,176.5
2018,9,14,7,45,265.5,136.0,3.2,14.4,233.0,254.64,206.15
2018,9,14,8,0,245.0,160.0,3.2,14.6,262.0,285.63,232.45
2018,9,14,8,15,190.5,186.0,3.2,14.85,271.0,291.78,237.41
2018,9,14,8,30,136.0,212.0,3.2,15.1,280.0,297.01,240.7
2018,9,14,8,45,153.5,232.0,3.15,15.35,316.0,336.56,271.94
2018,9,14,9,0,171.0,252.0,3.1,15.6,352.0,377.55,303.71
2018,9,14,9,15,133.0,272.0,3.05,15.8,353.0,378.91,302.91
2018,9,14,9,30,95.0,292.0,3.0,16.0,354.0,367.33,292.06
2018,9,14,9,45,130.0,313.0,3.0,16.25,402.5,431.95,341.91
2018,9,14,10,0,165.0,334.0,3.0,16.5,451.0,489.46,385.28
2018,9,14,10,15,189.5,347.0,2.95,16.7,487.0,530.9,415.77
2018,9,14,10,30,214.0,360.0,2.9,16.9,523.0,573.11,446.49
2018,9,14,10,45,212.5,371.5,2.9,17.15,537.0,589.82,457.51
2018,9,14,11,0,211.0,383.0,2.9,17.4,551.0,605.6,467.96
2018,9,14,11,15,285.0,357.5,2.9,17.6,588.0,666.69,513.91
2018,9,14,11,30,359.0,332.0,2.9,17.8,625.0,715.67,550.48
2018,9,14,11,45,526.5,267.0,2.95,18.0,700.0,828.07,634.17
2018,9,14,12,0,694.0,202.0,3.0,18.2,775.0,931.83,707.56
2018,9,14,12,15,726.0,187.5,3.1,18.25,785.5,947.3,717.84
2018,9,14,12,30,758.0,173.0,3.2,18.3,796.0,953.31,722.58
2018,9,14,12,45,805.5,152.5,3.35,18.4,806.5,970.92,735.67
2018,9,14,13,0,853.0,132.0,3.5,18.5,817.0,983.51,745.35
2018,9,14,13,15,798.0,152.0,3.6,18.45,781.5,937.77,715.29
2018,9,14,13,30,743.0,172.0,3.7,18.4,746.0,895.43,687.7
2018,9,14,13,45,809.5,138.5,3.8,18.4,744.5,895.25,689.32
2018,9,14,14,0,876.0,105.0,3.9,18.4,743.0,886.29,684.57
2018,9,14,14,15,893.5,92.5,4.0,18.3,718.0,858.51,666.87
2018,9,14,14,30,911.0,80.0,4.1,18.2,693.0,826.2,645.93
2018,9,14,14,45,883.5,83.0,4.2,18.1,648.5,772.18,608.97
2018,9,14,15,0,856.0,86.0,4.3,18.0,604.0,717.5,571.03
2018,9,14,15,15,773.5,98.5,4.3,18.0,540.5,639.15,512.73
2018,9,14,15,30,691.0,111.0,4.3,18.0,477.0,563.23,453.48
2018,9,14,15,45,607.5,118.5,4.45,17.65,418.0,486.01,392.98
2018,9,14,16,0,524.0,126.0,4.6,17.3,359.0,412.04,333.55
2018,9,14,16,15,406.5,127.0,4.65,17.05,294.5,327.39,264.17
2018,9,14,16,30,289.0,128.0,4.7,16.8,230.0,250.33,200.46
2018,9,14,16,45,324.5,103.0,4.75,16.55,200.0,223.09,175.41
2018,9,14,17,0,360.0,78.0,4.8,16.3,170.0,186.58,141.09
2018,9,14,17,15,319.5,64.0,4.85,15.95,131.5,139.43,99.54
2018,9,14,17,30,279.0,50.0,4.9,15.6,93.0,97.19,63.15
2018,9,14,17,45,193.5,35.0,4.95,15.25,59.5,54.62,30.1
2018,9,14,18,0,108.0,20.0,5.0,14.9,26.0,21.67,0.0
2018,9,14,18,15,54.0,10.0,5.0,14.7,13.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,15,5,45,68.0,6.5,4.35,13.05,8.0,0.0,0.0
2018,9,15,6,0,136.0,13.0,4.4,13.2,16.0,12.39,0.0
2018,9,15,6,15,261.5,24.0,4.55,13.4,49.0,38.67,10.88
2018,9,15,6,30,387.0,35.0,4.7,13.6,82.0,84.24,46.93
2018,9,15,6,45,421.5,45.0,4.85,13.85,119.0,126.91,83.41
2018,9,15,7,0,456.0,55.0,5.0,14.1,156.0,173.73,125.73
2018,9,15,7,15,257.5,86.5,5.0,14.3,146.5,168.34,130.92
2018,9,15,7,30,59.0,118.0,5.0,14.5,137.0,136.33,109.31
2018,9,15,7,45,88.0,144.0,5.05,14.7,177.5,178.4,144.63
2018,9,15,8,0,117.0,170.0,5.1,14.9,218.0,228.92,186.59
2018,9,15,8,15,298.0,159.5,5.1,15.1,303.5,328.57,269.58
2018,9,15,8,30,479.0,149.0,5.1,15.3,389.0,449.42,368.75
2018,9,15,8,45,494.5,156.5,5.1,15.5,424.5,493.03,403.49
2018,9,15,9,0,510.0,164.0,5.1,15.7,460.0,536.81,437.85
2018,9,15,9,15,287.0,215.5,5.1,15.85,384.5,441.66,358.53
2018,9,15,9,30,64.0,267.0,5.1,16.0,309.0,316.98,253.69
2018,9,15,9,45,229.0,250.5,5.05,16.2,411.0,456.62,367.96
2018,9,15,10,0,394.0,234.0,5.0,16.4,513.0,600.1,481.19
2018,9,15,10,15,601.5,183.0,5.05,16.55,628.5,747.88,596.23
2018,9,15,10,30,809.0,132.0,5.1,16.7,744.0,895.26,702.69
2018,9,15,10,45,534.5,205.5,5.1,16.85,614.5,742.56,587.79
2018,9,15,11,0,260.0,279.0,5.1,17.0,485.0,552.68,438.07
2018,9,15,11,15,147.5,299.0,5.15,17.1,416.0,457.17,361.92
2018,9,15,11,30,35.0,319.0,5.2,17.2,347.0,357.11,280.28
2018,9,15,11,45,194.0,308.0,5.25,17.3,467.0,529.35,418.56
2018,9,15,12,0,353.0,297.0,5.3,17.4,587.0,689.75,542.77
2018,9,15,12,15,567.5,229.5,5.35,17.4,694.0,834.54,654.91
2018,9,15,12,30,782.0,162.0,5.4,17.4,801.0,964.7,749.21
2018,9,15,12,45,812.5,148.0,5.5,17.4,804.5,972.06,754.65
2018,9,15,13,0,843.0,134.0,5.6,17.4,808.0,975.03,757.86
2018,9,15,13,15,842.5,131.0,5.65,17.4,791.0,956.16,745.33
2018,9,15,13,30,842.0,128.0,5.7,17.4,774.0,933.85,730.5
2018,9,15,13,45,892.5,103.5,5.75,17.35,767.5,923.72,724.67
2018,9,15,14,0,943.0,79.0,5.8,17.3,761.0,914.49,719.53
2018,9,15,14,15,935.5,77.0,5.85,17.2,728.0,874.9,692.44
2018,9,15,14,30,928.0,75.0,5.9,17.1,695.0,832.5,663.17
2018,9,15,14,45,917.0,73.5,5.95,17.05,655.5,785.39,629.95
2018,9,15,15,0,906.0,72.0,6.0,17.0,616.0,736.21,594.78
2018,9,15,15,15,890.0,70.0,6.0,17.0,571.0,681.31,554.46
2018,9,15,15,30,874.0,68.0,6.0,17.0,526.0,625.36,510.29
2018,9,15,15,45,789.5,76.0,6.1,16.65,460.0,542.72,443.97
2018,9,15,16,0,705.0,84.0,6.2,16.3,394.0,464.35,379.54
2018,9,15,16,15,673.5,77.0,6.25,16.05,343.5,401.42,326.06
2018,9,15,16,30,642.0,70.0,6.3,15.8,293.0,340.79,272.91
2018,9,15,16,45,648.5,60.0,6.3,15.5,253.5,292.78,228.12
2018,9,15,17,0,655.0,50.0,6.3,15.2,214.0,243.33,180.6
2018,9,15,17,15,597.5,43.0,6.2,14.9,165.5,181.21,124.26
2018,9,15,17,30,540.0,36.0,6.1,14.6,117.0,125.77,75.66
2018,9,15,17,45,368.0,27.0,6.0,14.25,72.5,64.03,30.45
2018,9,15,18,0,196.0,18.0,5.9,13.9,28.0,22.92,0.0
2018,9,15,18,15,98.0,9.0,5.7,13.75,14.0,8.58,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,13.0,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,13.2,16.0,12.39,0.0
2018,9,16,6,15,302.5,22.5,3.35,13.55,51.0,39.68,9.08
2018,9,16,6,30,460.0,32.0,3.5,13.9,86.0,90.39,48.6
2018,9,16,6,45,547.0,38.0,3.65,14.25,134.5,143.49,91.68
2018,9,16,7,0,634.0,44.0,3.8,14.6,183.0,206.88,146.67
2018,9,16,7,15,687.0,49.0,3.8,14.85,235.5,268.9,203.11
2018,9,16,7,30,740.0,54.0,3.8,15.1,288.0,336.48,263.72
2018,9,16,7,45,775.5,56.5,3.75,15.35,340.0,399.02,319.18
2018,9,16,8,0,811.0,59.0,3.7,15.6,392.0,462.67,373.8
2018,9,16,8,15,835.5,61.5,3.7,15.85,442.0,523.8,424.68
2018,9,16,8,30,860.0,64.0,3.7,16.1,492.0,585.63,474.38
2018,9,16,8,45,878.0,66.5,3.65,16.4,538.5,643.62,519.27
2018,9,16,9,0,896.0,69.0,3.6,16.7,585.0,700.95,561.03
2018,9,16,9,15,909.0,70.0,3.55,16.9,626.0,751.95,596.26
2018,9,16,9,30,922.0,71.0,3.5,17.1,667.0,801.2,629.65
2018,9,16,9,45,932.0,72.5,3.5,17.35,702.5,846.55,659.88
2018,9,16,10,0,942.0,74.0,3.5,17.6,738.0,889.4,687.98
2018,9,16,10,15,948.5,74.5,3.45,17.8,766.0,925.28,710.76
2018,9,16,10,30,955.0,75.0,3.4,18.0,794.0,957.97,731.19
2018,9,16,10,45,960.0,76.0,3.4,18.15,815.5,986.47,749.14
2018,9,16,11,0,965.0,77.0,3.4,18.3,837.0,1011.38,764.65
2018,9,16,11,15,968.0,77.0,3.4,18.4,850.0,1029.49,775.78
2018,9,16,11,30,971.0,77.0,3.4,18.5,863.0,1043.69,784.43
2018,9,16,11,45,972.5,77.0,3.4,18.6,868.5,1052.43,789.58
2018,9,16,12,0,974.0,77.0,3.4,18.7,874.0,1057.11,792.2
2018,9,16,12,15,972.5,78.0,3.5,18.75,871.5,1055.84,792.02
2018,9,16,12,30,971.0,79.0,3.6,18.8,869.0,1050.5,789.3
2018,9,16,12,45,967.5,80.0,3.65,18.85,858.0,1039.16,782.31
2018,9,16,13,0,964.0,81.0,3.7,18.9,847.0,1023.89,772.82
2018,9,16,13,15,960.5,79.0,3.8,18.85,827.5,1001.41,759.18
2018,9,16,13,30,957.0,77.0,3.9,18.8,808.0,975.19,743.0
2018,9,16,13,45,951.5,76.5,4.0,18.75,782.0,945.28,724.21
2018,9,16,14,0,946.0,76.0,4.1,18.7,756.0,912.04,702.98
2018,9,16,14,15,937.5,74.5,4.2,18.55,722.5,872.0,677.01
2018,9,16,14,30,929.0,73.0,4.3,18.4,689.0,829.21,648.78
2018,9,16,14,45,917.5,71.5,4.4,18.25,649.5,781.62,616.87
2018,9,16,15,0,906.0,70.0,4.5,18.1,610.0,732.01,582.97
2018,9,16,15,15,890.0,68.0,4.5,18.1,565.0,677.07,543.64
2018,9,16,15,30,874.0,66.0,4.5,18.1,520.0,621.1,500.39
2018,9,16,15,45,852.5,63.0,4.7,17.7,470.5,560.16,453.12
2018,9,16,16,0,831.0,60.0,4.9,17.3,421.0,499.4,404.04
2018,9,16,16,15,800.5,57.5,4.9,17.0,369.5,435.57,350.06
2018,9,16,16,30,770.0,55.0,4.9,16.7,318.0,374.59,296.56
2018,9,16,16,45,724.0,50.5,4.95,16.45,265.0,306.99,236.39
2018,9,16,17,0,678.0,46.0,5.0,16.2,212.0,243.88,178.9
2018,9,16,17,15,603.0,41.0,4.95,15.85,162.0,178.73,120.99
2018,9,16,17,30,528.0,36.0,4.9,15.5,112.0,122.37,72.77
2018,9,16,17,45,379.5,27.5,4.85,15.15,70.5,64.63,29.8
2018,9,16,18,0,231.0,19.0,4.8,14.8,29.0,25.15,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.65,14.5,9.05,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,60.0,5.5,3.35,13.05,6.5,0.0,0.0
2018,9,17,6,0,120.0,11.0,3.4,13.2,13.0,10.48,0.0
2018,9,17,6,15,263.0,20.5,3.6,13.45,45.0,35.47,6.06
2018,9,17,6,30,406.0,30.0,3.8,13.7,77.0,82.06,43.99
2018,9,17,6,45,366.0,38.5,3.95,14.0,97.0,110.55,71.88
2018,9,17,7,0,326.0,47.0,4.1,14.3,117.0,133.86,96.58
2018,9,17,7,15,174.5,79.5,4.1,14.45,118.0,135.99,105.64
2018,9,17,7,30,23.0,112.0,4.1,14.6,119.0,117.3,93.72
2018,9,17,7,45,171.5,123.5,4.1,14.8,192.0,197.85,160.3
2018,9,17,8,0,320.0,135.0,4.1,15.0,265.0,296.97,242.46
2018,9,17,8,15,495.0,119.5,4.1,15.15,350.0,400.76,328.07
2018,9,17,8,30,670.0,104.0,4.1,15.3,435.0,520.03,424.52
2018,9,17,8,45,734.0,100.5,4.1,15.45,495.0,591.22,480.78
2018,9,17,9,0,798.0,97.0,4.1,15.6,555.0,667.72,539.91
2018,9,17,9,15,831.5,94.5,4.1,15.7,601.5,726.18,582.26
2018,9,17,9,30,865.0,92.0,4.1,15.8,648.0,780.06,620.21
2018,9,17,9,45,782.0,128.0,4.1,15.95,651.5,790.38,625.77
2018,9,17,10,0,699.0,164.0,4.1,16.1,655.0,790.42,624.2
2018,9,17,10,15,712.0,168.0,4.2,16.2,685.0,829.3,651.61
2018,9,17,10,30,725.0,172.0,4.3,16.3,715.0,866.17,677.21
2018,9,17,10,45,756.5,162.5,4.4,16.35,743.0,903.18,703.19
2018,9,17,11,0,788.0,153.0,4.5,16.4,771.0,933.66,724.49
2018,9,17,11,15,709.5,178.0,4.65,16.4,741.5,902.92,703.08
2018,9,17,11,30,631.0,203.0,4.8,16.4,712.0,861.92,674.54
2018,9,17,11,45,537.0,234.5,4.9,16.4,669.5,807.51,634.03
2018,9,17,12,0,443.0,266.0,5.0,16.4,627.0,745.61,586.82
2018,9,17,12,15,598.0,216.0,5.15,16.4,701.0,849.69,668.32
2018,9,17,12,30,753.0,166.0,5.3,16.4,775.0,938.77,733.18
2018,9,17,12,45,689.0,183.0,5.4,16.35,734.5,893.26,700.97
2018,9,17,13,0,625.0,200.0,5.5,16.3,694.0,840.21,663.68
2018,9,17,13,15,604.0,205.0,5.6,16.25,673.5,813.81,645.59
2018,9,17,13,30,583.0,210.0,5.7,16.2,653.0,785.49,625.21
2018,9,17,13,45,701.5,167.5,5.75,16.15,682.0,830.26,660.6
2018,9,17,14,0,820.0,125.0,5.8,16.1,711.0,861.45,684.84
2018,9,17,14,15,867.0,102.5,5.85,16.05,696.5,842.4,672.14
2018,9,17,14,30,914.0,80.0,5.9,16.0,682.0,823.21,659.62
2018,9,17,14,45,902.0,78.5,5.95,15.9,642.5,775.77,625.92
2018,9,17,15,0,890.0,77.0,6.0,15.8,603.0,726.4,590.45
2018,9,17,15,15,873.0,75.0,6.0,15.8,558.0,671.47,549.53
2018,9,17,15,30,856.0,73.0,6.0,15.8,513.0,615.65,504.89
2018,9,17,15,45,833.5,70.0,6.0,15.55,464.0,557.35,457.45
2018,9,17,16,0,811.0,67.0,6.0,15.3,415.0,496.6,406.64
2018,9,17,16,15,778.5,63.5,6.0,15.1,363.0,431.4,350.55
2018,9,17,16,30,746.0,60.0,6.0,14.9,311.0,368.37,294.56
2018,9,17,16,45,697.0,55.5,5.95,14.7,258.5,301.18,233.96
2018,9,17,17,0,648.0,51.0,5.9,14.5,206.0,238.85,176.66
2018,9,17,17,15,566.5,45.0,5.8,14.3,156.0,173.13,118.2
2018,9,17,17,30,485.0,39.0,5.7,14.1,106.0,117.14,70.46
2018,9,17,17,45,335.5,29.0,5.6,13.85,66.0,61.1,28.12
2018,9,17,18,0,186.0,19.0,5.5,13.6,26.0,23.29,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.55,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.0,3.65,12.6,3.0,0.0,0.0
2018,9,18,6,0,34.0,6.0,3.7,12.7,6.0,5.72,0.0
2018,9,18,6,15,109.5,15.5,3.85,12.95,26.0,21.24,0.9
2018,9,18,6,30,185.0,25.0,4.0,13.2,46.0,49.17,26.57
2018,9,18,6,45,188.0,25.5,4.15,13.45,56.5,64.13,40.6
2018,9,18,7,0,191.0,26.0,4.3,13.7,67.0,77.91,54.29
2018,9,18,7,15,95.5,27.0,4.25,13.85,47.5,59.86,43.43
2018,9,18,7,30,0.0,28.0,4.2,14.0,28.0,25.97,16.68
2018,9,18,7,45,0.0,55.5,4.15,14.2,55.5,51.59,38.53
2018,9,18,8,0,0.0,83.0,4.1,14.4,83.0,77.44,60.27
2018,9,18,8,15,0.0,83.0,4.1,14.6,83.0,77.33,59.92
2018,9,18,8,30,0.0,83.0,4.1,14.8,83.0,77.29,59.64
2018,9,18,8,45,0.0,102.5,4.05,15.0,102.5,95.85,74.86
2018,9,18,9,0,0.0,122.0,4.0,15.2,122.0,114.56,90.02
2018,9,18,9,15,0.5,135.5,4.0,15.35,136.0,127.93,100.7
2018,9,18,9,30,1.0,149.0,4.0,15.5,150.0,141.4,111.39
2018,9,18,9,45,4.5,173.5,4.0,15.65,177.0,168.19,132.92
2018,9,18,10,0,8.0,198.0,4.0,15.8,204.0,195.4,154.58
2018,9,18,10,15,19.5,242.0,3.95,15.9,256.5,249.56,197.78
2018,9,18,10,30,31.0,286.0,3.9,16.0,309.0,316.32,250.11
2018,9,18,10,45,76.5,323.5,3.85,16.15,382.5,399.69,315.64
2018,9,18,11,0,122.0,361.0,3.8,16.3,456.0,498.18,390.97
2018,9,18,11,15,341.0,306.0,3.8,16.4,578.0,665.68,522.33
2018,9,18,11,30,560.0,251.0,3.8,16.5,700.0,838.58,651.82
2018,9,18,11,45,668.0,209.5,3.75,16.55,748.5,910.05,702.37
2018,9,18,12,0,776.0,168.0,3.7,16.6,797.0,967.9,741.54
2018,9,18,12,15,756.0,167.5,3.8,16.65,778.5,946.69,726.9
2018,9,18,12,30,736.0,167.0,3.9,16.7,760.0,927.88,714.6
2018,9,18,12,45,634.5,181.5,4.0,16.7,687.5,837.78,651.84
2018,9,18,13,0,533.0,196.0,4.1,16.7,615.0,746.86,586.92
2018,9,18,13,15,352.0,245.0,4.3,16.7,519.0,613.5,485.1
2018,9,18,13,30,171.0,294.0,4.5,16.7,423.0,466.14,369.56
2018,9,18,13,45,276.5,255.5,4.65,16.65,455.5,525.74,419.97
2018,9,18,14,0,382.0,217.0,4.8,16.6,488.0,578.7,464.03
2018,9,18,14,15,633.0,154.0,5.0,16.45,578.5,711.18,570.87
2018,9,18,14,30,884.0,91.0,5.2,16.3,669.0,809.68,646.34
2018,9,18,14,45,869.5,90.0,5.35,16.2,629.5,762.01,612.59
2018,9,18,15,0,855.0,89.0,5.5,16.1,590.0,716.69,580.81
2018,9,18,15,15,836.0,86.5,5.5,16.1,545.0,660.91,538.6
2018,9,18,15,30,817.0,84.0,5.5,16.1,500.0,604.52,493.82
2018,9,18,15,45,763.0,83.0,5.7,15.7,441.5,529.67,434.21
2018,9,18,16,0,709.0,82.0,5.9,15.3,383.0,459.17,376.25
2018,9,18,16,15,639.5,82.5,5.9,15.0,327.5,386.88,314.87
2018,9,18,16,30,570.0,83.0,5.9,14.7,272.0,321.0,257.61
2018,9,18,16,45,526.5,75.0,5.9,14.4,226.0,262.18,205.04
2018,9,18,17,0,483.0,67.0,5.9,14.1,180.0,207.87,155.66
2018,9,18,17,15,396.0,56.5,5.85,13.85,133.5,146.64,102.53
2018,9,18,17,30,309.0,46.0,5.8,13.6,87.0,95.08,59.73
2018,9,18,17,45,198.5,31.5,5.7,13.3,53.5,49.55,23.39
2018,9,18,18,0,88.0,17.0,5.6,13.0,20.0,18.42,0.0
2018,9,18,18,15,44.0,8.5,5.45,12.95,10.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
