Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,19,5,45,14.5,4.0,3.65,12.05,4.0,0.0,0.0
2018,9,19,6,0,29.0,8.0,3.7,12.2,8.0,7.63,0.0
2018,9,19,6,15,122.5,22.0,3.7,12.45,34.0,28.1,1.09
2018,9,19,6,30,216.0,36.0,3.7,12.7,60.0,64.31,37.39
2018,9,19,6,45,265.5,49.0,3.65,13.0,94.0,101.58,68.67
2018,9,19,7,0,315.0,62.0,3.6,13.3,128.0,145.03,106.52
2018,9,19,7,15,187.0,90.0,3.3,13.5,132.0,151.13,118.27
2018,9,19,7,30,59.0,118.0,3.0,13.7,136.0,137.12,110.12
2018,9,19,7,45,222.5,126.0,2.75,13.95,212.5,227.33,184.54
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,334.7,272.52
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,436.43,354.56
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,551.25,444.28
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,617.24,493.33
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,687.42,543.67
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,740.1,578.55
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,791.49,611.58
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,831.98,636.36
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,875.29,662.71
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,912.12,686.15
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,946.06,707.62
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,973.57,724.12
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,997.68,738.46
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,1015.79,749.67
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,1030.2,758.62
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,1038.36,763.8
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,1042.65,766.66
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,1039.92,766.16
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,1033.3,763.24
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,1020.94,757.27
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,1004.83,748.76
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,982.08,736.13
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,955.87,721.01
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,924.09,701.86
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,889.29,680.32
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,848.87,654.75
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,811.3,630.77
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,761.28,597.42
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,709.76,562.45
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,653.51,520.75
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,596.8,477.03
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,534.36,429.07
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,473.07,380.05
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,407.46,325.37
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,344.45,271.14
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,277.37,212.59
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,216.6,158.63
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,152.57,103.9
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,99.76,60.69
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,48.15,19.89
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,15.35,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,8.58,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,34.22,0.0
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,81.77,44.57
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,133.71,85.99
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,197.9,139.85
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,258.93,193.75
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,326.57,252.52
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,389.87,306.79
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,456.87,362.08
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,519.0,411.42
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,582.33,459.64
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,640.78,502.3
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,698.89,542.85
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,746.86,573.49
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,797.25,605.18
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,843.1,632.36
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,886.72,657.36
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,923.56,679.13
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,957.34,698.78
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,984.9,715.12
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,1008.95,729.29
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,1027.49,741.28
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,1042.2,751.0
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,1049.85,756.41
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,1053.51,759.51
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,1051.75,759.61
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,1045.97,757.32
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,1033.65,750.96
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,1017.43,742.18
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,995.04,729.71
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,969.05,714.85
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,937.36,696.1
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,902.49,675.05
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,861.05,648.66
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,817.05,620.29
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,768.67,588.91
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,718.53,555.74
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,661.95,515.88
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,607.58,475.12
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,545.53,428.13
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,484.19,379.92
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,417.66,326.01
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,353.86,272.34
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,285.81,213.97
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,223.57,159.34
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,157.84,103.64
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,102.9,58.98
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,49.15,16.54
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,15.88,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,8.58,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,33.53,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,80.66,43.46
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,132.49,85.25
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,196.33,139.2
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,257.21,193.26
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,324.64,252.24
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,387.17,306.36
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,453.29,361.63
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,511.52,408.54
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,569.73,453.66
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,593.48,470.81
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,608.37,480.62
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,660.55,518.48
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,712.06,554.35
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,700.08,543.32
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,680.87,527.37
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,684.82,527.86
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,689.72,528.59
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,728.34,555.66
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,771.67,585.23
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,737.72,560.24
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,705.7,536.93
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,650.5,495.31
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,578.47,441.4
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,579.07,443.28
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,578.31,443.76
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,541.21,415.72
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,491.11,378.21
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,477.82,369.09
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,464.1,359.44
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,541.86,421.8
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,611.57,476.69
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,724.11,563.64
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,803.45,621.22
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,754.5,587.55
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,703.82,553.13
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,651.36,515.22
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,594.46,471.9
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,533.17,424.67
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,472.68,376.36
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,407.06,322.16
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,344.18,268.32
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,276.82,209.65
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,215.03,154.74
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,150.62,99.63
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,97.21,55.85
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,45.5,12.36
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,14.34,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,5.72,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,25.94,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,62.11,34.47
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,102.84,68.17
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,152.44,110.63
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,153.25,118.82
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,136.39,109.01
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,170.46,137.91
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,206.26,167.6
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,251.61,204.74
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,300.97,244.49
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,353.07,285.08
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,399.5,320.37
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,451.53,360.13
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,506.04,401.03
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,600.38,473.17
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,696.62,544.74
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,751.99,583.68
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,807.15,621.86
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,849.31,650.73
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,889.92,678.52
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,896.71,683.47
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,900.05,686.48
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,894.81,683.94
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,886.46,679.31
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,905.87,694.15
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,921.84,706.46
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,923.76,709.15
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,927.94,713.6
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,897.1,693.15
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,868.5,674.42
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,865.99,674.23
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,861.77,672.76
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,833.61,653.75
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,806.62,635.71
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,743.19,590.76
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,676.49,542.62
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,631.45,508.63
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,583.62,471.33
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,518.6,419.26
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,455.61,367.36
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,390.11,312.17
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,327.28,257.57
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,264.88,202.03
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,206.86,149.39
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,146.46,96.77
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,95.41,54.05
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,42.31,7.08
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,11.83,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,5.73,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,30.51,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,76.2,41.66
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,120.47,79.05
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,173.55,125.14
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,183.29,141.85
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,168.46,134.69
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,216.44,175.63
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,263.56,215.21
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,312.63,256.1
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,375.85,307.75
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,451.61,368.73
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,534.42,433.79
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,639.09,514.64
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,744.11,592.04
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,809.48,636.9
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,869.78,677.47
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,906.25,701.21
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,939.85,722.97
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,967.95,740.85
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,992.69,756.45
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,1010.54,768.46
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,1024.64,778.1
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,1032.88,783.93
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,1037.2,787.28
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,1036.43,788.34
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,1031.67,786.8
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,1020.74,781.26
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,1005.82,773.61
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,983.74,761.01
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,958.04,745.73
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,924.02,724.27
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,887.01,700.33
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,846.79,672.72
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,803.94,642.94
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,755.35,608.41
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,705.12,572.22
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,648.92,529.51
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,595.0,486.25
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,532.74,435.09
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,471.41,383.31
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,404.48,325.67
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,340.61,269.01
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,271.99,207.78
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,209.54,151.32
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,144.26,95.2
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,91.31,51.7
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,39.74,0.96
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,10.47,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,4.77,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,30.04,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,78.89,41.91
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,132.56,85.28
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,200.82,142.24
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,209.74,159.58
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,196.98,155.83
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,258.15,207.32
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,326.39,263.23
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,417.57,335.62
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,517.43,412.3
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,582.27,459.55
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,649.1,506.8
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,705.48,545.87
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,764.56,584.54
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,820.66,620.38
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,870.25,651.24
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,916.86,679.79
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,961.59,706.78
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,960.58,704.36
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,961.89,704.19
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,968.48,709.8
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,970.99,712.72
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,971.33,714.27
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,968.12,713.54
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,964.25,712.95
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,956.95,710.12
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,943.29,703.21
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,926.38,694.11
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,900.95,679.57
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,877.32,666.13
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,851.65,650.59
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,827.01,635.67
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,819.77,633.17
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,800.25,621.86
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,755.9,592.42
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,709.01,560.81
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,652.15,519.16
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,597.62,477.05
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,533.4,427.36
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,470.25,376.59
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,402.73,320.11
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,338.4,264.31
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,269.69,203.91
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,207.2,148.07
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,141.53,92.04
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,88.06,48.1
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,37.82,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,10.36,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.86,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,20.74,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,53.7,28.38
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,103.64,67.82
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,168.2,120.53
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,170.7,130.89
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,148.2,117.38
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,200.24,160.97
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,254.27,205.39
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,275.36,222.45
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,285.57,230.3
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,328.66,264.28
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,381.49,304.87
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,430.47,342.58
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,482.19,381.86
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,528.11,417.01
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,565.46,445.78
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,594.43,465.71
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,621.2,483.91
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,643.15,499.45
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,663.77,514.03
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,673.57,520.44
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,681.36,525.53
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,717.73,552.91
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,752.26,578.59
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,754.88,580.47
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,755.17,581.04
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,740.76,571.22
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,724.21,560.0
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,722.41,559.8
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,718.01,557.65
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,733.52,570.84
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,738.27,575.99
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,773.26,602.42
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,794.63,618.94
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,744.93,584.52
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,693.68,549.04
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,640.78,510.07
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,583.53,466.01
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,518.48,414.99
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,455.2,363.69
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,384.1,304.62
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,318.55,248.34
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,251.47,189.91
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,191.36,136.75
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,129.38,84.28
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,79.19,42.87
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,32.02,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,6.12,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,3.07,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,5.55,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,6.48,0.0
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,12.04,4.71
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,17.61,9.53
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,43.2,31.44
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,68.9,53.1
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,91.23,71.54
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,113.81,89.86
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,179.89,144.28
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,254.95,204.28
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,347.65,276.79
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,456.79,358.6
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,526.47,409.96
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,614.33,472.76
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,610.81,466.12
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,589.74,448.43
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,699.17,526.52
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,804.14,597.34
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,870.77,638.73
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,929.88,673.99
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,860.49,627.18
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,775.88,567.97
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,714.0,525.31
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,665.52,490.26
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,643.71,475.04
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,607.9,450.09
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,582.14,434.32
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,555.96,417.62
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,535.12,404.91
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,513.53,391.18
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,478.32,367.7
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,443.41,343.77
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,383.3,299.35
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,317.73,249.74
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,304.08,240.25
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,279.7,221.88
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,325.27,260.52
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,353.83,283.62
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,306.19,243.73
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,258.81,202.79
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,175.59,134.17
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,106.36,78.46
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,69.66,47.67
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,36.89,20.05
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,17.61,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.86,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,9.0,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,15.7,5.49
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,24.43,14.48
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,32.5,22.04
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,43.3,31.21
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,55.12,41.36
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,83.04,65.25
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,111.64,89.27
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,135.9,109.84
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,165.2,134.72
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,181.9,146.97
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,185.12,147.73
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,224.5,178.84
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,258.16,204.81
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,236.08,186.52
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,222.47,175.11
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,287.68,226.93
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,346.01,272.16
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,457.68,358.96
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,573.81,445.79
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,610.89,471.69
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,647.13,497.44
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,623.85,478.48
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,584.77,448.79
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,681.76,524.14
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,776.32,595.18
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,739.42,567.52
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,689.55,531.74
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,668.83,518.81
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,646.97,504.56
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,618.72,485.56
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,589.41,465.46
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,564.86,448.79
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,539.1,430.83
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,475.16,382.12
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,406.0,328.51
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,348.12,282.56
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,293.71,238.7
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,252.33,205.66
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,212.51,173.18
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,191.54,155.37
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,168.57,134.98
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,118.1,92.37
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,72.58,54.65
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,49.45,34.66
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,27.23,14.37
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,15.4,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.7,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,5.55,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,7.4,0.64
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,13.89,6.28
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,20.4,11.91
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,31.09,21.07
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,41.8,30.16
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,59.99,45.47
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,78.28,60.67
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,75.43,58.02
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,72.64,55.47
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,90.56,70.15
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,108.83,84.96
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,148.69,117.38
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,189.34,149.98
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,225.81,178.96
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,262.89,208.14
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,270.24,213.59
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,277.59,219.12
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,294.93,232.7
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,325.68,256.63
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,340.07,267.75
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,354.4,278.88
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,401.5,316.11
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,448.33,352.65
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,489.02,384.37
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,514.56,404.64
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,518.63,409.16
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,520.79,412.34
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,582.56,463.82
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,635.52,507.54
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,715.68,571.12
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,765.53,608.72
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,722.13,577.8
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,672.23,542.24
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,615.67,498.75
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,558.86,453.81
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,497.78,404.44
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,437.76,354.29
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,372.95,298.73
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,311.28,244.05
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,245.08,184.93
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,185.26,131.01
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,119.28,75.78
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,67.75,31.93
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,24.94,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
