Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,14.17,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,42.76,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,85.89,50.9
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,137.3,94.86
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,147.08,109.62
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,144.91,112.69
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,127.91,101.71
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,88.78,69.62
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,109.3,86.67
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,130.23,103.68
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,177.31,141.76
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,221.11,176.33
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,279.05,222.05
2018,10,9,9,30,118.0,244.0,1.0,17.6,311.0,350.58,276.93
2018,10,9,9,45,270.5,227.0,0.9,18.0,391.5,468.45,367.73
2018,10,9,10,0,423.0,210.0,0.8,18.4,472.0,598.02,462.22
2018,10,9,10,15,518.5,197.5,0.8,18.75,532.5,679.69,519.15
2018,10,9,10,30,614.0,185.0,0.8,19.1,593.0,769.99,580.57
2018,10,9,10,45,475.0,234.0,0.75,19.45,555.0,707.03,531.35
2018,10,9,11,0,336.0,283.0,0.7,19.8,517.0,628.62,472.93
2018,10,9,11,15,311.0,299.0,0.95,19.8,518.0,628.16,474.91
2018,10,9,11,30,286.0,315.0,1.2,19.8,519.0,625.78,474.29
2018,10,9,11,45,271.0,325.0,1.45,19.85,519.0,624.48,474.49
2018,10,9,12,0,256.0,335.0,1.7,19.9,519.0,621.84,473.52
2018,10,9,12,15,240.5,334.5,2.0,19.75,506.5,591.46,453.6
2018,10,9,12,30,225.0,334.0,2.3,19.6,494.0,574.51,442.81
2018,10,9,12,45,215.5,328.5,2.55,19.4,479.5,556.82,431.25
2018,10,9,13,0,206.0,323.0,2.8,19.2,465.0,538.49,419.01
2018,10,9,13,15,306.5,280.0,3.05,19.0,484.5,589.13,461.22
2018,10,9,13,30,407.0,237.0,3.3,18.8,504.0,633.92,498.46
2018,10,9,13,45,443.0,218.5,3.5,18.55,497.5,631.88,499.33
2018,10,9,14,0,479.0,200.0,3.7,18.3,491.0,625.98,497.49
2018,10,9,14,15,673.0,138.5,3.8,18.05,522.0,697.33,556.15
2018,10,9,14,30,867.0,77.0,3.9,17.8,553.0,737.53,587.75
2018,10,9,14,45,849.0,74.5,4.0,17.6,512.0,686.13,551.31
2018,10,9,15,0,831.0,72.0,4.1,17.4,471.0,637.54,515.84
2018,10,9,15,15,724.0,77.0,4.1,17.4,400.5,538.1,437.65
2018,10,9,15,30,617.0,82.0,4.1,17.4,330.0,448.2,365.24
2018,10,9,15,45,576.5,74.0,3.9,16.95,282.5,385.23,313.45
2018,10,9,16,0,536.0,66.0,3.7,16.5,235.0,325.35,262.66
2018,10,9,16,15,457.5,59.5,3.65,16.15,186.0,255.61,202.95
2018,10,9,16,30,379.0,53.0,3.6,15.8,137.0,194.13,149.48
2018,10,9,16,45,358.0,43.5,3.6,15.45,106.5,154.06,112.29
2018,10,9,17,0,337.0,34.0,3.6,15.1,76.0,116.27,76.76
2018,10,9,17,15,218.5,23.0,3.65,14.8,45.5,62.94,28.33
2018,10,9,17,30,100.0,12.0,3.7,14.5,15.0,20.72,0.0
2018,10,9,17,45,50.0,6.0,3.8,14.2,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,15,63.5,9.5,0.7,13.1,12.5,12.97,0.0
2018,10,10,6,30,127.0,19.0,0.8,13.2,25.0,36.43,0.0
2018,10,10,6,45,186.5,31.0,0.95,13.35,52.0,72.67,43.98
2018,10,10,7,0,246.0,43.0,1.1,13.5,79.0,111.92,79.06
2018,10,10,7,15,268.0,56.5,1.1,13.6,109.5,148.77,112.76
2018,10,10,7,30,290.0,70.0,1.1,13.7,140.0,188.08,148.24
2018,10,10,7,45,421.5,79.0,1.1,13.85,206.0,270.68,217.36
2018,10,10,8,0,553.0,88.0,1.1,14.0,272.0,371.21,299.7
2018,10,10,8,15,656.0,82.5,1.05,14.2,333.0,450.97,363.8
2018,10,10,8,30,759.0,77.0,1.0,14.4,394.0,537.89,431.48
2018,10,10,8,45,784.5,79.5,0.95,14.6,438.0,594.61,473.82
2018,10,10,9,0,810.0,82.0,0.9,14.8,482.0,651.46,514.94
2018,10,10,9,15,778.0,96.5,0.8,15.05,505.5,680.32,532.6
2018,10,10,9,30,746.0,111.0,0.7,15.3,529.0,706.72,547.86
2018,10,10,9,45,581.5,166.5,0.6,15.6,504.0,665.64,513.95
2018,10,10,10,0,417.0,222.0,0.5,15.9,479.0,605.8,466.19
2018,10,10,10,15,628.0,164.0,0.5,16.15,569.5,741.72,565.37
2018,10,10,10,30,839.0,106.0,0.5,16.4,660.0,875.32,651.53
2018,10,10,10,45,876.5,96.0,0.5,16.65,689.0,908.8,669.8
2018,10,10,11,0,914.0,86.0,0.5,16.9,718.0,947.22,692.66
2018,10,10,11,15,916.0,86.5,0.8,17.05,728.5,962.03,707.05
2018,10,10,11,30,918.0,87.0,1.1,17.2,739.0,973.11,719.05
2018,10,10,11,45,756.5,148.0,1.35,17.35,686.5,907.34,679.27
2018,10,10,12,0,595.0,209.0,1.6,17.5,634.0,822.34,624.96
2018,10,10,12,15,428.5,254.0,1.85,17.5,559.0,707.3,543.94
2018,10,10,12,30,262.0,299.0,2.1,17.5,484.0,583.74,453.04
2018,10,10,12,45,422.5,249.0,2.3,17.55,541.0,687.29,534.85
2018,10,10,13,0,583.0,199.0,2.5,17.6,598.0,776.45,603.33
2018,10,10,13,15,736.0,142.5,2.7,17.5,631.0,838.7,649.61
2018,10,10,13,30,889.0,86.0,2.9,17.4,664.0,878.69,679.69
2018,10,10,13,45,795.5,110.0,3.1,17.3,610.5,809.49,632.84
2018,10,10,14,0,702.0,134.0,3.3,17.2,557.0,738.68,584.39
2018,10,10,14,15,741.0,113.0,3.5,17.0,537.0,719.76,573.41
2018,10,10,14,30,780.0,92.0,3.7,16.8,517.0,693.21,556.22
2018,10,10,14,45,787.0,85.5,3.9,16.65,486.5,657.78,531.96
2018,10,10,15,0,794.0,79.0,4.1,16.5,456.0,619.28,503.37
2018,10,10,15,15,768.0,76.0,4.1,16.5,411.5,561.78,457.83
2018,10,10,15,30,742.0,73.0,4.1,16.5,367.0,504.67,411.37
2018,10,10,15,45,700.5,69.5,4.25,15.85,319.0,439.93,358.61
2018,10,10,16,0,659.0,66.0,4.4,15.2,271.0,379.24,307.18
2018,10,10,16,15,598.0,61.0,4.3,14.9,222.0,311.25,247.67
2018,10,10,16,30,537.0,56.0,4.2,14.6,173.0,249.15,191.99
2018,10,10,16,45,445.5,47.5,4.05,14.3,127.5,181.36,132.27
2018,10,10,17,0,354.0,39.0,3.9,14.0,82.0,124.07,82.21
2018,10,10,17,15,221.5,26.5,3.75,13.8,49.0,65.61,26.69
2018,10,10,17,30,89.0,14.0,3.6,13.6,16.0,21.41,0.0
2018,10,10,17,45,44.5,7.0,3.4,13.45,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,2.5,0.95,13.1,2.5,2.38,0.0
2018,10,11,6,30,0.0,5.0,1.0,13.2,5.0,4.63,0.0
2018,10,11,6,45,0.0,11.0,1.05,13.25,11.0,10.19,2.27
2018,10,11,7,0,0.0,17.0,1.1,13.3,17.0,15.75,7.59
2018,10,11,7,15,0.0,25.5,1.05,13.4,25.5,23.65,14.56
2018,10,11,7,30,0.0,34.0,1.0,13.5,34.0,31.55,21.5
2018,10,11,7,45,0.0,49.0,1.0,13.6,49.0,45.53,33.54
2018,10,11,8,0,0.0,64.0,1.0,13.7,64.0,59.53,45.45
2018,10,11,8,15,0.5,86.0,0.95,13.95,86.0,81.0,63.46
2018,10,11,8,30,1.0,108.0,0.9,14.2,108.0,102.81,81.45
2018,10,11,8,45,65.5,134.5,0.85,14.45,166.5,174.86,141.83
2018,10,11,9,0,130.0,161.0,0.8,14.7,225.0,257.57,209.01
2018,10,11,9,15,308.0,161.0,0.75,15.0,328.0,400.06,322.73
2018,10,11,9,30,486.0,161.0,0.7,15.3,431.0,559.33,442.4
2018,10,11,9,45,658.0,130.5,0.65,15.65,519.5,686.43,532.81
2018,10,11,10,0,830.0,100.0,0.6,16.0,608.0,813.04,615.84
2018,10,11,10,15,839.5,101.5,0.55,16.4,634.0,847.57,634.16
2018,10,11,10,30,849.0,103.0,0.5,16.8,660.0,879.38,651.72
2018,10,11,10,45,855.5,104.5,0.4,17.15,679.0,905.57,664.51
2018,10,11,11,0,862.0,106.0,0.3,17.5,698.0,920.81,670.25
2018,10,11,11,15,866.5,106.0,0.35,17.85,709.5,936.62,679.71
2018,10,11,11,30,871.0,106.0,0.4,18.2,721.0,948.95,687.1
2018,10,11,11,45,873.0,106.0,0.4,18.5,724.5,955.36,689.97
2018,10,11,12,0,875.0,106.0,0.4,18.8,728.0,958.12,690.78
2018,10,11,12,15,877.0,104.0,0.6,18.95,723.5,954.94,692.89
2018,10,11,12,30,879.0,102.0,0.8,19.1,719.0,948.07,692.63
2018,10,11,12,45,879.5,99.5,1.0,19.25,707.0,935.56,688.51
2018,10,11,13,0,880.0,97.0,1.2,19.4,695.0,919.43,681.73
2018,10,11,13,15,874.0,96.0,1.4,19.4,675.0,895.66,669.91
2018,10,11,13,30,868.0,95.0,1.6,19.4,655.0,868.71,655.54
2018,10,11,13,45,859.0,93.0,1.8,19.4,627.0,835.05,636.09
2018,10,11,14,0,850.0,91.0,2.0,19.4,599.0,804.63,618.36
2018,10,11,14,15,836.5,89.0,2.15,19.25,565.0,761.89,591.34
2018,10,11,14,30,823.0,87.0,2.3,19.1,531.0,717.21,562.35
2018,10,11,14,45,805.0,84.0,2.45,19.0,491.0,666.58,528.16
2018,10,11,15,0,787.0,81.0,2.6,18.9,451.0,614.95,490.61
2018,10,11,15,15,760.5,77.5,2.6,18.9,406.5,556.96,445.95
2018,10,11,15,30,734.0,74.0,2.6,18.9,362.0,499.42,400.3
2018,10,11,15,45,696.0,69.5,2.95,18.45,314.0,435.85,349.78
2018,10,11,16,0,658.0,65.0,3.3,18.0,266.0,376.03,299.96
2018,10,11,16,15,601.5,59.0,3.5,17.55,217.5,308.94,242.44
2018,10,11,16,30,545.0,53.0,3.7,17.1,169.0,247.29,187.92
2018,10,11,16,45,455.5,45.0,3.9,16.65,124.0,180.41,129.58
2018,10,11,17,0,366.0,37.0,4.1,16.2,79.0,123.78,80.24
2018,10,11,17,15,230.5,24.5,4.25,15.7,46.5,63.96,20.61
2018,10,11,17,30,95.0,12.0,4.4,15.2,14.0,19.85,0.0
2018,10,11,17,45,47.5,6.0,4.55,14.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.6,12.5,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.8,25.0,37.07,0.0
2018,10,12,6,45,304.0,29.0,1.65,14.05,63.0,93.04,53.35
2018,10,12,7,0,441.0,40.0,1.7,14.3,101.0,157.65,109.08
2018,10,12,7,15,520.5,46.5,1.7,14.6,147.5,216.64,161.34
2018,10,12,7,30,600.0,53.0,1.7,14.9,194.0,284.38,220.92
2018,10,12,7,45,650.0,58.5,1.7,15.25,243.0,346.95,275.79
2018,10,12,8,0,700.0,64.0,1.7,15.6,292.0,412.84,331.63
2018,10,12,8,15,734.0,67.5,1.75,16.1,339.0,473.11,381.21
2018,10,12,8,30,768.0,71.0,1.8,16.6,386.0,535.12,430.36
2018,10,12,8,45,792.0,73.5,1.8,17.05,429.5,591.05,473.08
2018,10,12,9,0,816.0,76.0,1.8,17.5,473.0,646.96,514.35
2018,10,12,9,15,838.0,77.0,1.8,18.05,513.0,699.31,550.04
2018,10,12,9,30,860.0,78.0,1.8,18.6,553.0,745.65,580.28
2018,10,12,9,45,878.5,77.0,1.75,19.2,587.0,790.32,608.24
2018,10,12,10,0,897.0,76.0,1.7,19.8,621.0,833.15,634.33
2018,10,12,10,15,906.0,77.0,1.65,20.25,647.5,868.07,654.92
2018,10,12,10,30,915.0,78.0,1.6,20.7,674.0,900.05,673.32
2018,10,12,10,45,920.5,79.0,1.55,21.15,693.0,925.75,687.36
2018,10,12,11,0,926.0,80.0,1.5,21.6,712.0,947.99,699.09
2018,10,12,11,15,929.0,80.5,1.5,21.95,723.0,963.73,707.6
2018,10,12,11,30,932.0,81.0,1.5,22.3,734.0,975.72,713.84
2018,10,12,11,45,933.0,81.0,1.5,22.6,737.0,981.41,716.34
2018,10,12,12,0,934.0,81.0,1.5,22.9,740.0,983.21,716.56
2018,10,12,12,15,933.0,81.0,1.65,23.0,735.5,979.23,715.98
2018,10,12,12,30,932.0,81.0,1.8,23.1,731.0,971.38,712.95
2018,10,12,12,45,929.0,80.5,1.95,23.2,718.0,957.26,705.84
2018,10,12,13,0,926.0,80.0,2.1,23.3,705.0,939.44,696.26
2018,10,12,13,15,920.0,79.0,2.35,23.15,684.0,914.74,683.63
2018,10,12,13,30,914.0,78.0,2.6,23.0,663.0,886.69,668.33
2018,10,12,13,45,905.0,77.0,2.8,22.85,635.0,852.94,648.32
2018,10,12,14,0,896.0,76.0,3.0,22.7,607.0,816.34,625.92
2018,10,12,14,15,883.5,74.0,3.15,22.45,572.5,773.25,598.41
2018,10,12,14,30,871.0,72.0,3.3,22.2,538.0,728.03,568.82
2018,10,12,14,45,853.5,70.0,3.45,22.0,497.5,677.49,534.57
2018,10,12,15,0,836.0,68.0,3.6,21.8,457.0,625.81,497.54
2018,10,12,15,15,811.0,65.0,3.6,21.8,411.5,571.08,455.05
2018,10,12,15,30,786.0,62.0,3.6,21.8,366.0,512.66,408.55
2018,10,12,15,45,751.5,59.0,3.85,21.0,318.5,450.09,358.79
2018,10,12,16,0,717.0,56.0,4.1,20.2,271.0,389.44,308.36
2018,10,12,16,15,665.0,51.0,4.1,19.6,222.0,322.15,250.4
2018,10,12,16,30,613.0,46.0,4.1,19.0,173.0,259.59,194.8
2018,10,12,16,45,524.5,39.0,4.15,18.4,126.5,191.49,135.2
2018,10,12,17,0,436.0,32.0,4.2,17.8,80.0,132.5,83.29
2018,10,12,17,15,272.0,21.0,4.15,17.35,46.0,65.63,13.77
2018,10,12,17,30,108.0,10.0,4.1,16.9,12.0,18.87,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,6,15,83.0,8.0,1.25,13.8,11.0,0.0,0.0
2018,10,13,6,30,166.0,16.0,1.2,14.0,22.0,34.99,0.0
2018,10,13,6,45,332.0,25.5,1.2,14.25,62.5,94.57,52.24
2018,10,13,7,0,498.0,35.0,1.2,14.5,103.0,166.07,113.45
2018,10,13,7,15,547.0,41.5,1.25,14.8,144.5,218.97,161.91
2018,10,13,7,30,596.0,48.0,1.3,15.1,186.0,276.11,213.55
2018,10,13,7,45,622.5,57.5,1.3,15.4,231.0,333.98,264.74
2018,10,13,8,0,649.0,67.0,1.3,15.7,276.0,392.8,314.81
2018,10,13,8,15,718.0,66.5,1.4,16.0,331.0,462.97,372.37
2018,10,13,8,30,787.0,66.0,1.5,16.3,386.0,539.69,433.18
2018,10,13,8,45,821.0,67.5,1.55,16.6,433.5,601.47,480.54
2018,10,13,9,0,855.0,69.0,1.6,16.9,481.0,659.91,524.15
2018,10,13,9,15,882.0,67.5,1.7,17.15,523.0,713.97,561.79
2018,10,13,9,30,909.0,66.0,1.8,17.4,565.0,767.38,598.42
2018,10,13,9,45,920.5,67.5,1.9,17.6,598.5,811.08,627.83
2018,10,13,10,0,932.0,69.0,2.0,17.8,632.0,852.34,655.38
2018,10,13,10,15,940.0,70.5,2.05,17.95,659.0,887.91,678.49
2018,10,13,10,30,948.0,72.0,2.1,18.1,686.0,920.37,699.42
2018,10,13,10,45,953.0,72.5,2.2,18.25,704.5,945.63,716.01
2018,10,13,11,0,958.0,73.0,2.3,18.4,723.0,967.3,730.3
2018,10,13,11,15,960.5,73.5,2.35,18.5,734.0,982.92,740.28
2018,10,13,11,30,963.0,74.0,2.4,18.6,745.0,994.66,747.85
2018,10,13,11,45,963.5,74.5,2.5,18.7,748.0,1000.56,752.22
2018,10,13,12,0,964.0,75.0,2.6,18.8,751.0,1002.44,754.12
2018,10,13,12,15,913.0,92.0,2.65,18.8,728.5,971.24,733.75
2018,10,13,12,30,862.0,109.0,2.7,18.8,706.0,944.42,716.62
2018,10,13,12,45,861.0,107.0,2.75,18.75,694.0,930.97,708.7
2018,10,13,13,0,860.0,105.0,2.8,18.7,682.0,913.98,698.29
2018,10,13,13,15,901.5,89.0,2.85,18.65,677.0,907.82,695.48
2018,10,13,13,30,943.0,73.0,2.9,18.6,672.0,903.57,694.01
2018,10,13,13,45,934.0,71.5,2.9,18.5,643.0,868.42,670.86
2018,10,13,14,0,925.0,70.0,2.9,18.4,614.0,830.33,645.73
2018,10,13,14,15,912.5,68.5,2.9,18.25,579.0,786.84,616.62
2018,10,13,14,30,900.0,67.0,2.9,18.1,544.0,741.13,585.56
2018,10,13,14,45,883.0,65.0,2.9,18.0,503.0,689.78,549.76
2018,10,13,15,0,866.0,63.0,2.9,17.9,462.0,637.17,511.36
2018,10,13,15,15,842.0,61.0,2.9,17.9,416.5,579.42,466.41
2018,10,13,15,30,818.0,59.0,2.9,17.9,371.0,524.71,422.29
2018,10,13,15,45,783.0,55.5,2.85,17.4,322.0,459.79,369.35
2018,10,13,16,0,748.0,52.0,2.8,16.9,273.0,396.83,316.01
2018,10,13,16,15,693.5,48.0,2.75,16.55,223.0,328.15,256.26
2018,10,13,16,30,639.0,44.0,2.7,16.2,173.0,264.42,199.05
2018,10,13,16,45,541.0,37.5,2.7,15.85,125.5,191.85,135.47
2018,10,13,17,0,443.0,31.0,2.7,15.5,78.0,131.94,82.29
2018,10,13,17,15,266.5,20.0,2.7,15.15,44.0,62.77,4.27
2018,10,13,17,30,90.0,9.0,2.7,14.8,10.0,16.19,0.0
2018,10,13,17,45,45.0,4.5,2.65,14.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.85,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,13.1,8.0,9.52,0.0
2018,10,14,6,45,121.0,20.5,1.35,13.3,35.5,48.91,25.68
2018,10,14,7,0,218.0,34.0,1.3,13.5,63.0,95.4,65.86
2018,10,14,7,15,280.0,41.5,1.15,13.75,95.0,135.64,101.18
2018,10,14,7,30,342.0,49.0,1.0,14.0,127.0,186.63,145.78
2018,10,14,7,45,215.0,80.5,0.85,14.25,133.5,179.18,143.57
2018,10,14,8,0,88.0,112.0,0.7,14.5,140.0,159.97,128.99
2018,10,14,8,15,394.5,97.0,0.8,14.8,252.0,323.43,263.4
2018,10,14,8,30,701.0,82.0,0.9,15.1,364.0,509.04,409.01
2018,10,14,8,45,784.0,74.5,0.95,15.35,423.0,585.56,466.54
2018,10,14,9,0,867.0,67.0,1.0,15.6,482.0,664.6,525.22
2018,10,14,9,15,883.5,69.5,1.0,15.9,522.0,716.26,559.36
2018,10,14,9,30,900.0,72.0,1.0,16.2,562.0,766.44,592.03
2018,10,14,9,45,912.5,73.5,1.05,16.45,596.0,810.51,620.71
2018,10,14,10,0,925.0,75.0,1.1,16.7,630.0,852.23,647.52
2018,10,14,10,15,935.0,76.5,1.1,17.05,658.0,889.21,669.89
2018,10,14,10,30,945.0,78.0,1.1,17.4,686.0,923.2,690.1
2018,10,14,10,45,952.5,78.5,1.15,17.75,706.0,950.56,706.71
2018,10,14,11,0,960.0,79.0,1.2,18.1,726.0,974.42,721.12
2018,10,14,11,15,965.5,79.0,1.2,18.45,738.5,992.18,730.8
2018,10,14,11,30,971.0,79.0,1.2,18.8,751.0,1006.1,738.17
2018,10,14,11,45,973.5,78.5,1.2,19.15,754.5,1012.67,741.0
2018,10,14,12,0,976.0,78.0,1.2,19.5,758.0,1015.19,741.51
2018,10,14,12,15,977.5,78.0,1.25,19.8,754.5,1013.3,740.47
2018,10,14,12,30,979.0,78.0,1.3,20.1,751.0,1007.34,737.02
2018,10,14,12,45,976.5,77.0,1.3,20.4,737.5,992.45,727.2
2018,10,14,13,0,974.0,76.0,1.3,20.7,724.0,973.66,715.1
2018,10,14,13,15,970.0,75.0,1.35,20.85,703.5,949.74,701.01
2018,10,14,13,30,966.0,74.0,1.4,21.0,683.0,922.18,684.55
2018,10,14,13,45,960.0,73.0,1.45,21.15,655.5,889.48,664.6
2018,10,14,14,0,954.0,72.0,1.5,21.3,628.0,853.58,642.37
2018,10,14,14,15,942.0,70.0,1.55,21.35,592.0,808.88,614.12
2018,10,14,14,30,930.0,68.0,1.6,21.4,556.0,761.84,583.83
2018,10,14,14,45,913.5,66.0,1.65,21.45,514.0,709.63,549.29
2018,10,14,15,0,897.0,64.0,1.7,21.5,472.0,656.02,511.87
2018,10,14,15,15,872.5,61.5,1.7,21.5,425.0,595.99,467.01
2018,10,14,15,30,848.0,59.0,1.7,21.5,378.0,535.99,420.61
2018,10,14,15,45,813.0,55.5,1.8,21.15,328.0,472.58,370.69
2018,10,14,16,0,778.0,52.0,1.9,20.8,278.0,408.07,317.71
2018,10,14,16,15,724.0,47.5,1.95,20.1,227.0,337.49,258.25
2018,10,14,16,30,670.0,43.0,2.0,19.4,176.0,271.77,200.73
2018,10,14,16,45,575.5,36.5,2.1,18.7,127.5,198.56,137.52
2018,10,14,17,0,481.0,30.0,2.2,18.0,79.0,135.86,81.91
2018,10,14,17,15,284.5,19.0,2.3,17.45,44.0,63.28,0.0
2018,10,14,17,30,88.0,8.0,2.4,16.9,9.0,14.9,0.0
2018,10,14,17,45,44.0,4.0,2.45,16.35,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,15,6,15,96.5,8.0,3.2,13.35,11.0,0.0,0.0
2018,10,15,6,30,193.0,16.0,3.3,13.7,22.0,38.07,0.0
2018,10,15,6,45,360.5,25.0,3.45,14.0,62.0,98.08,50.58
2018,10,15,7,0,528.0,34.0,3.6,14.3,102.0,170.43,115.84
2018,10,15,7,15,607.5,39.5,3.65,14.65,150.5,233.36,172.82
2018,10,15,7,30,687.0,45.0,3.7,15.0,199.0,304.74,236.88
2018,10,15,7,45,735.0,49.0,3.75,15.35,249.5,369.41,295.1
2018,10,15,8,0,783.0,53.0,3.8,15.7,300.0,438.01,354.77
2018,10,15,8,15,815.0,55.5,3.55,16.15,348.0,497.16,404.51
2018,10,15,8,30,847.0,58.0,3.3,16.6,396.0,560.03,454.98
2018,10,15,8,45,869.0,60.5,3.05,17.1,441.0,617.64,499.15
2018,10,15,9,0,891.0,63.0,2.8,17.6,486.0,674.86,540.79
2018,10,15,9,15,906.5,65.0,2.6,18.15,525.5,726.13,574.65
2018,10,15,9,30,922.0,67.0,2.4,18.7,565.0,775.77,606.26
2018,10,15,9,45,933.0,68.0,2.15,19.25,598.0,818.75,631.74
2018,10,15,10,0,944.0,69.0,1.9,19.8,631.0,859.21,654.5
2018,10,15,10,15,952.0,70.0,1.75,20.2,657.5,894.35,674.22
2018,10,15,10,30,960.0,71.0,1.6,20.6,684.0,926.33,691.35
2018,10,15,10,45,964.5,72.0,1.4,21.0,703.0,951.82,703.03
2018,10,15,11,0,969.0,73.0,1.2,21.4,722.0,973.66,711.86
2018,10,15,11,15,972.0,73.5,1.2,21.6,733.0,989.73,720.78
2018,10,15,11,30,975.0,74.0,1.2,21.8,744.0,1001.89,727.38
2018,10,15,11,45,975.5,74.0,1.2,22.0,746.5,1007.12,729.78
2018,10,15,12,0,976.0,74.0,1.2,22.2,749.0,1008.3,729.86
2018,10,15,12,15,975.0,74.0,1.4,22.2,744.0,1004.01,730.69
2018,10,15,12,30,974.0,74.0,1.6,22.2,739.0,995.69,728.81
2018,10,15,12,45,970.5,73.0,1.75,22.2,725.0,979.9,721.26
2018,10,15,13,0,967.0,72.0,1.9,22.2,711.0,960.26,711.15
2018,10,15,13,15,961.0,71.5,2.05,22.1,689.5,935.28,697.62
2018,10,15,13,30,955.0,71.0,2.2,22.0,668.0,906.8,681.54
2018,10,15,13,45,945.5,70.5,2.3,21.85,639.5,872.08,660.63
2018,10,15,14,0,936.0,70.0,2.4,21.7,611.0,834.43,637.41
2018,10,15,14,15,923.5,68.0,2.5,21.5,575.0,789.99,609.17
2018,10,15,14,30,911.0,66.0,2.6,21.3,539.0,743.31,578.79
2018,10,15,14,45,893.0,64.5,2.65,21.15,498.0,691.5,543.66
2018,10,15,15,0,875.0,63.0,2.7,21.0,457.0,638.48,505.6
2018,10,15,15,15,850.0,60.0,2.7,21.0,410.5,578.68,459.69
2018,10,15,15,30,825.0,57.0,2.7,21.0,364.0,519.04,412.4
2018,10,15,15,45,788.0,54.5,2.8,20.4,315.0,457.15,362.69
2018,10,15,16,0,751.0,52.0,2.9,19.8,266.0,394.39,310.22
2018,10,15,16,15,694.0,47.0,2.95,19.25,215.5,323.8,249.65
2018,10,15,16,30,637.0,42.0,3.0,18.7,165.0,258.49,191.75
2018,10,15,16,45,540.0,35.5,3.05,18.15,118.5,186.89,129.42
2018,10,15,17,0,443.0,29.0,3.1,17.6,72.0,126.1,74.74
2018,10,15,17,15,260.5,18.5,3.0,17.2,40.0,58.39,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.8,8.0,13.94,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.4,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.65,13.2,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,0.6,13.3,21.0,36.7,0.0
2018,10,16,6,45,349.0,25.0,0.6,13.45,60.0,95.44,46.97
2018,10,16,7,0,516.0,34.0,0.6,13.6,99.0,167.21,112.8
2018,10,16,7,15,598.5,39.5,0.55,13.85,147.5,230.28,168.71
2018,10,16,7,30,681.0,45.0,0.5,14.1,196.0,302.1,231.21
2018,10,16,7,45,730.0,49.0,0.5,14.4,246.0,366.74,287.26
2018,10,16,8,0,779.0,53.0,0.5,14.7,296.0,435.43,344.39
2018,10,16,8,15,811.5,56.0,0.55,15.25,344.5,497.94,394.66
2018,10,16,8,30,844.0,59.0,0.6,15.8,393.0,558.56,441.63
2018,10,16,8,45,867.0,61.0,0.65,16.35,437.5,615.95,484.4
2018,10,16,9,0,890.0,63.0,0.7,16.9,482.0,673.05,525.24
2018,10,16,9,15,906.0,64.0,0.85,17.55,521.0,723.33,559.28
2018,10,16,9,30,922.0,65.0,1.0,18.2,560.0,772.03,591.75
2018,10,16,9,45,933.5,66.5,1.15,18.8,593.5,815.9,620.6
2018,10,16,10,0,945.0,68.0,1.3,19.4,627.0,857.28,647.49
2018,10,16,10,15,952.5,69.0,1.4,19.65,653.0,891.93,669.88
2018,10,16,10,30,960.0,70.0,1.5,19.9,679.0,923.39,690.15
2018,10,16,10,45,964.5,70.5,1.55,20.15,697.5,948.21,705.36
2018,10,16,11,0,969.0,71.0,1.6,20.4,716.0,969.37,718.28
2018,10,16,11,15,971.5,71.5,1.65,20.6,726.5,984.91,727.8
2018,10,16,11,30,974.0,72.0,1.7,20.8,737.0,996.52,734.95
2018,10,16,11,45,926.0,89.0,1.75,21.0,723.0,976.4,721.66
2018,10,16,12,0,878.0,106.0,1.8,21.2,709.0,951.74,705.81
2018,10,16,12,15,850.0,114.5,1.85,21.25,694.5,940.52,699.3
2018,10,16,12,30,822.0,123.0,1.9,21.3,680.0,917.67,684.99
2018,10,16,12,45,832.5,116.5,1.95,21.35,671.5,909.96,680.95
2018,10,16,13,0,843.0,110.0,2.0,21.4,663.0,898.45,674.31
2018,10,16,13,15,835.5,108.5,2.1,21.35,642.0,873.07,659.12
2018,10,16,13,30,828.0,107.0,2.2,21.3,621.0,844.68,641.87
2018,10,16,13,45,831.0,100.0,2.25,21.25,596.0,815.84,623.74
2018,10,16,14,0,834.0,93.0,2.3,21.2,571.0,783.69,603.16
2018,10,16,14,15,870.5,79.0,2.4,21.1,551.5,760.27,589.03
2018,10,16,14,30,907.0,65.0,2.5,21.0,532.0,736.91,574.72
2018,10,16,14,45,889.0,63.0,2.6,20.85,490.5,684.72,539.31
2018,10,16,15,0,871.0,61.0,2.7,20.7,449.0,631.35,501.01
2018,10,16,15,15,845.5,58.5,2.7,20.7,403.0,572.11,455.32
2018,10,16,15,30,820.0,56.0,2.7,20.7,357.0,513.1,408.3
2018,10,16,15,45,762.5,55.5,2.95,20.1,305.0,443.92,353.05
2018,10,16,16,0,705.0,55.0,3.2,19.5,253.0,375.96,296.58
2018,10,16,16,15,632.0,50.5,3.3,18.9,202.0,302.56,233.9
2018,10,16,16,30,559.0,46.0,3.4,18.3,151.0,237.78,176.94
2018,10,16,16,45,457.5,37.5,3.5,17.7,106.5,167.85,116.55
2018,10,16,17,0,356.0,29.0,3.6,17.1,62.0,109.81,64.24
2018,10,16,17,15,201.5,17.0,3.65,16.65,33.5,43.75,0.0
2018,10,16,17,30,47.0,5.0,3.7,16.2,5.0,4.77,0.0
2018,10,16,17,45,23.5,2.5,3.8,15.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,6,15,15.5,4.5,0.95,12.4,5.0,0.0,0.0
2018,10,17,6,30,31.0,9.0,1.0,12.5,10.0,12.22,0.0
2018,10,17,6,45,163.0,25.5,1.05,12.6,44.0,61.6,28.78
2018,10,17,7,0,295.0,42.0,1.1,12.7,78.0,123.33,85.35
2018,10,17,7,15,462.0,45.0,1.1,12.9,131.5,196.45,146.07
2018,10,17,7,30,629.0,48.0,1.1,13.1,185.0,286.22,221.76
2018,10,17,7,45,681.5,53.0,1.15,13.3,234.5,350.48,278.48
2018,10,17,8,0,734.0,58.0,1.2,13.5,284.0,419.25,337.2
2018,10,17,8,15,769.0,61.0,1.2,13.75,331.5,480.69,388.05
2018,10,17,8,30,804.0,64.0,1.2,14.0,379.0,543.85,438.29
2018,10,17,8,45,828.0,66.5,1.2,14.3,423.0,600.93,482.01
2018,10,17,9,0,852.0,69.0,1.2,14.6,467.0,653.65,521.16
2018,10,17,9,15,870.5,70.5,1.25,14.9,506.0,704.6,556.43
2018,10,17,9,30,889.0,72.0,1.3,15.2,545.0,754.29,589.95
2018,10,17,9,45,903.0,73.0,1.3,15.55,578.5,798.25,618.25
2018,10,17,10,0,917.0,74.0,1.3,15.9,612.0,839.99,644.62
2018,10,17,10,15,925.5,74.5,1.2,16.2,638.0,874.01,664.08
2018,10,17,10,30,934.0,75.0,1.1,16.5,664.0,904.99,681.17
2018,10,17,10,45,940.0,76.0,1.05,16.8,683.0,931.11,695.6
2018,10,17,11,0,946.0,77.0,1.0,17.1,702.0,953.73,707.69
2018,10,17,11,15,949.0,77.0,1.05,17.35,712.5,968.76,716.88
2018,10,17,11,30,952.0,77.0,1.1,17.6,723.0,979.98,723.83
2018,10,17,11,45,952.5,77.5,1.15,17.8,726.0,985.56,727.47
2018,10,17,12,0,953.0,78.0,1.2,18.0,729.0,987.2,728.78
2018,10,17,12,15,951.5,78.0,1.3,18.1,723.5,982.43,727.26
2018,10,17,12,30,950.0,78.0,1.4,18.2,718.0,973.73,723.32
2018,10,17,12,45,946.0,78.0,1.5,18.3,704.5,958.89,715.42
2018,10,17,13,0,942.0,78.0,1.6,18.4,691.0,940.32,705.09
2018,10,17,13,15,935.5,77.0,1.75,18.35,669.5,914.77,691.05
2018,10,17,13,30,929.0,76.0,1.9,18.3,648.0,885.84,674.5
2018,10,17,13,45,919.0,75.0,2.05,18.2,619.5,850.84,653.54
2018,10,17,14,0,909.0,74.0,2.2,18.1,591.0,813.03,630.2
2018,10,17,14,15,895.0,72.0,2.4,17.9,555.0,768.44,602.07
2018,10,17,14,30,881.0,70.0,2.6,17.7,519.0,721.82,571.68
2018,10,17,14,45,861.5,68.5,2.75,17.5,478.5,670.32,536.55
2018,10,17,15,0,842.0,67.0,2.9,17.3,438.0,621.77,500.76
2018,10,17,15,15,815.5,63.5,2.9,17.3,392.0,561.74,453.65
2018,10,17,15,30,789.0,60.0,2.9,17.3,346.0,502.09,405.37
2018,10,17,15,45,748.5,57.0,3.15,16.7,297.5,436.98,352.38
2018,10,17,16,0,708.0,54.0,3.4,16.1,249.0,374.44,299.15
2018,10,17,16,15,645.0,49.0,3.4,15.65,200.0,304.29,237.71
2018,10,17,16,30,582.0,44.0,3.4,15.2,151.0,240.1,179.95
2018,10,17,16,45,476.5,36.5,3.4,14.75,106.0,170.68,119.02
2018,10,17,17,0,371.0,29.0,3.4,14.3,61.0,111.98,64.09
2018,10,17,17,15,213.0,18.0,3.35,14.0,33.5,45.84,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.7,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.4,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,6,15,14.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,10,18,6,30,28.0,9.0,1.2,12.5,10.0,11.86,0.0
2018,10,18,6,45,100.0,26.0,1.15,12.65,36.5,47.99,20.12
2018,10,18,7,0,172.0,43.0,1.1,12.8,63.0,95.33,66.56
2018,10,18,7,15,380.0,45.5,1.1,13.0,118.5,172.37,128.37
2018,10,18,7,30,588.0,48.0,1.1,13.2,174.0,272.49,211.26
2018,10,18,7,45,573.0,62.0,1.15,13.4,210.0,316.46,252.17
2018,10,18,8,0,558.0,76.0,1.2,13.6,246.0,357.69,289.15
2018,10,18,8,15,673.0,70.5,1.15,13.85,308.5,442.09,358.08
2018,10,18,8,30,788.0,65.0,1.1,14.1,371.0,534.94,431.04
2018,10,18,8,45,822.5,65.5,1.1,14.35,417.0,595.32,477.1
2018,10,18,9,0,857.0,66.0,1.1,14.6,463.0,652.28,519.49
2018,10,18,9,15,873.5,68.0,1.05,14.9,501.5,702.51,552.98
2018,10,18,9,30,890.0,70.0,1.0,15.2,540.0,751.29,584.49
2018,10,18,9,45,902.5,71.5,0.95,15.55,573.0,794.61,611.34
2018,10,18,10,0,915.0,73.0,0.9,15.9,606.0,835.61,636.08
2018,10,18,10,15,923.0,74.0,0.85,16.35,632.0,869.65,655.44
2018,10,18,10,30,931.0,75.0,0.8,16.8,658.0,900.63,672.55
2018,10,18,10,45,936.5,76.0,0.75,17.2,676.5,926.17,686.01
2018,10,18,11,0,942.0,77.0,0.7,17.6,695.0,948.19,697.15
2018,10,18,11,15,945.0,77.0,0.7,18.0,705.5,963.11,704.81
2018,10,18,11,30,948.0,77.0,0.7,18.4,716.0,974.22,710.25
2018,10,18,11,45,949.0,77.5,0.7,18.8,719.0,980.2,712.61
2018,10,18,12,0,950.0,78.0,0.7,19.2,722.0,982.25,712.72
2018,10,18,12,15,948.0,78.0,0.8,19.45,716.5,976.97,710.96
2018,10,18,12,30,946.0,78.0,0.9,19.7,711.0,967.81,706.87
2018,10,18,12,45,941.5,78.0,1.05,20.0,697.5,952.53,699.69
2018,10,18,13,0,937.0,78.0,1.2,20.3,684.0,933.57,689.99
2018,10,18,13,15,930.5,77.0,1.35,20.35,662.5,908.1,676.44
2018,10,18,13,30,924.0,76.0,1.5,20.4,641.0,879.29,660.37
2018,10,18,13,45,914.0,75.0,1.6,20.45,612.5,844.43,639.27
2018,10,18,14,0,904.0,74.0,1.7,20.5,584.0,806.79,615.95
2018,10,18,14,15,889.5,72.5,1.85,20.4,548.5,762.62,588.39
2018,10,18,14,30,875.0,71.0,2.0,20.3,513.0,716.48,558.71
2018,10,18,14,45,855.5,69.0,2.15,20.15,472.0,664.69,524.19
2018,10,18,15,0,836.0,67.0,2.3,20.0,431.0,615.88,488.79
2018,10,18,15,15,809.0,64.0,2.3,20.0,385.5,556.5,442.97
2018,10,18,15,30,782.0,61.0,2.3,20.0,340.0,497.56,396.01
2018,10,18,15,45,741.0,57.0,2.5,19.45,291.5,431.54,343.12
2018,10,18,16,0,700.0,53.0,2.7,18.9,243.0,368.21,290.02
2018,10,18,16,15,636.5,48.5,2.8,18.4,194.5,299.05,230.37
2018,10,18,16,30,573.0,44.0,2.9,17.9,146.0,237.49,175.55
2018,10,18,16,45,466.5,36.0,3.05,17.4,102.0,166.6,114.25
2018,10,18,17,0,360.0,28.0,3.2,16.9,58.0,107.28,57.95
2018,10,18,17,15,205.5,17.0,3.3,16.45,31.5,43.45,0.0
2018,10,18,17,30,51.0,6.0,3.4,16.0,5.0,0.0,0.0
