Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,45,25.5,3.0,3.5,15.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,6,15,65.5,6.5,0.9,13.15,8.0,0.0,0.0
2018,10,19,6,30,131.0,13.0,1.0,13.3,16.0,27.67,0.0
2018,10,19,6,45,282.0,23.5,1.1,13.5,50.0,80.32,29.96
2018,10,19,7,0,433.0,34.0,1.2,13.7,84.0,148.44,99.59
2018,10,19,7,15,484.5,41.5,1.3,13.95,123.0,198.84,146.39
2018,10,19,7,30,536.0,49.0,1.4,14.2,162.0,254.76,197.14
2018,10,19,7,45,400.0,68.5,1.5,14.5,164.5,248.62,198.68
2018,10,19,8,0,264.0,88.0,1.6,14.8,167.0,229.78,186.64
2018,10,19,8,15,331.5,92.5,1.55,15.2,208.5,284.49,232.68
2018,10,19,8,30,399.0,97.0,1.5,15.6,250.0,345.41,282.51
2018,10,19,8,45,467.0,107.5,1.5,16.0,306.5,419.16,341.08
2018,10,19,9,0,535.0,118.0,1.5,16.4,363.0,503.34,405.7
2018,10,19,9,15,631.5,112.5,1.5,16.95,426.0,589.14,470.01
2018,10,19,9,30,728.0,107.0,1.5,17.5,489.0,680.2,535.47
2018,10,19,9,45,733.5,112.0,1.55,18.0,517.0,717.05,559.26
2018,10,19,10,0,739.0,117.0,1.6,18.5,545.0,751.68,581.74
2018,10,19,10,15,778.5,113.5,1.6,19.05,581.5,799.01,612.23
2018,10,19,10,30,818.0,110.0,1.6,19.6,618.0,848.98,643.84
2018,10,19,10,45,872.5,96.0,1.6,20.1,652.0,891.13,669.73
2018,10,19,11,0,927.0,82.0,1.6,20.6,686.0,938.66,698.91
2018,10,19,11,15,930.0,82.5,1.6,21.1,696.5,953.9,706.52
2018,10,19,11,30,933.0,83.0,1.6,21.6,707.0,965.42,712.16
2018,10,19,11,45,933.5,83.0,1.6,22.15,709.5,970.21,713.45
2018,10,19,12,0,934.0,83.0,1.6,22.7,712.0,971.14,712.47
2018,10,19,12,15,931.0,84.0,1.6,22.95,706.5,966.14,708.68
2018,10,19,12,30,928.0,85.0,1.6,23.2,701.0,957.33,702.65
2018,10,19,12,45,922.0,85.0,1.65,23.45,687.0,940.88,692.5
2018,10,19,13,0,916.0,85.0,1.7,23.7,673.0,920.87,680.16
2018,10,19,13,15,909.0,84.0,1.85,23.65,651.5,895.37,666.14
2018,10,19,13,30,902.0,83.0,2.0,23.6,630.0,866.64,649.73
2018,10,19,13,45,891.0,81.5,2.1,23.55,601.0,830.99,627.86
2018,10,19,14,0,880.0,80.0,2.2,23.5,572.0,792.7,603.88
2018,10,19,14,15,865.0,78.5,2.35,23.35,537.0,749.01,576.24
2018,10,19,14,30,850.0,77.0,2.5,23.2,502.0,708.35,550.15
2018,10,19,14,45,829.5,74.0,2.6,23.05,461.0,655.33,513.86
2018,10,19,15,0,809.0,71.0,2.7,22.9,420.0,601.51,474.3
2018,10,19,15,15,780.0,68.0,2.7,22.9,375.0,542.27,428.66
2018,10,19,15,30,751.0,65.0,2.7,22.9,330.0,483.72,382.11
2018,10,19,15,45,708.5,61.0,2.95,22.15,282.0,418.63,330.37
2018,10,19,16,0,666.0,57.0,3.2,21.4,234.0,356.41,278.62
2018,10,19,16,15,599.5,51.0,3.3,20.65,186.0,288.11,220.28
2018,10,19,16,30,533.0,45.0,3.4,19.9,138.0,224.92,164.9
2018,10,19,16,45,424.5,36.0,3.5,19.15,95.0,155.09,105.21
2018,10,19,17,0,316.0,27.0,3.6,18.4,52.0,96.4,48.62
2018,10,19,17,15,170.0,15.5,3.7,17.85,27.5,36.97,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.3,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.8,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,6,15,36.0,4.5,1.4,12.6,5.0,0.0,0.0
2018,10,20,6,30,72.0,9.0,1.5,12.8,10.0,16.94,0.0
2018,10,20,6,45,234.5,21.0,1.55,12.95,44.0,68.99,21.06
2018,10,20,7,0,397.0,33.0,1.6,13.1,78.0,138.71,92.87
2018,10,20,7,15,464.0,40.0,1.6,13.35,117.5,190.85,140.71
2018,10,20,7,30,531.0,47.0,1.6,13.6,157.0,250.35,194.14
2018,10,20,7,45,375.5,65.5,1.6,13.8,153.0,234.91,188.27
2018,10,20,8,0,220.0,84.0,1.6,14.0,149.0,197.0,160.39
2018,10,20,8,15,224.0,106.0,1.45,14.35,182.0,235.41,192.94
2018,10,20,8,30,228.0,128.0,1.3,14.7,215.0,273.78,224.14
2018,10,20,8,45,254.0,146.5,1.15,15.05,253.5,321.65,262.17
2018,10,20,9,0,280.0,165.0,1.0,15.4,292.0,371.33,300.39
2018,10,20,9,15,429.5,148.5,0.9,15.9,362.5,481.12,385.41
2018,10,20,9,30,579.0,132.0,0.8,16.4,433.0,596.81,470.56
2018,10,20,9,45,669.5,123.5,0.65,16.85,492.5,679.4,526.43
2018,10,20,10,0,760.0,115.0,0.5,17.3,552.0,765.11,580.51
2018,10,20,10,15,783.0,114.5,0.5,17.75,581.5,802.48,602.49
2018,10,20,10,30,806.0,114.0,0.5,18.2,611.0,841.62,626.02
2018,10,20,10,45,852.0,102.5,0.5,18.65,641.5,886.19,652.73
2018,10,20,11,0,898.0,91.0,0.5,19.1,672.0,921.23,672.83
2018,10,20,11,15,918.5,85.0,0.75,19.15,687.5,944.38,691.69
2018,10,20,11,30,939.0,79.0,1.0,19.2,703.0,964.15,708.46
2018,10,20,11,45,896.0,94.5,1.25,19.25,691.5,946.91,701.07
2018,10,20,12,0,853.0,110.0,1.5,19.3,680.0,933.57,696.16
2018,10,20,12,15,840.5,113.0,1.7,19.2,671.0,922.3,691.88
2018,10,20,12,30,828.0,116.0,1.9,19.1,662.0,907.59,685.06
2018,10,20,12,45,858.5,104.0,2.05,19.05,660.0,911.15,689.83
2018,10,20,13,0,889.0,92.0,2.2,19.0,658.0,902.89,686.44
2018,10,20,13,15,840.5,103.0,2.25,18.85,624.0,862.97,660.71
2018,10,20,13,30,792.0,114.0,2.3,18.7,590.0,814.12,628.71
2018,10,20,13,45,801.0,105.0,2.35,18.6,567.5,788.87,612.95
2018,10,20,14,0,810.0,96.0,2.4,18.5,545.0,760.04,594.29
2018,10,20,14,15,839.5,83.0,2.45,18.3,522.5,738.37,580.91
2018,10,20,14,30,869.0,70.0,2.5,18.1,500.0,706.67,560.01
2018,10,20,14,45,849.5,67.5,2.5,17.95,459.5,654.66,523.45
2018,10,20,15,0,830.0,65.0,2.5,17.8,419.0,605.66,486.23
2018,10,20,15,15,802.0,62.5,2.5,17.8,374.0,546.77,439.99
2018,10,20,15,30,774.0,60.0,2.5,17.8,329.0,488.42,392.69
2018,10,20,15,45,733.5,56.0,2.55,17.3,281.0,423.31,339.24
2018,10,20,16,0,693.0,52.0,2.6,16.8,233.0,360.85,285.84
2018,10,20,16,15,629.0,46.5,2.65,16.4,185.0,291.21,225.06
2018,10,20,16,30,565.0,41.0,2.7,16.0,137.0,227.69,168.12
2018,10,20,16,45,449.5,33.0,2.75,15.65,93.5,157.31,106.89
2018,10,20,17,0,334.0,25.0,2.8,15.3,50.0,96.54,44.9
2018,10,20,17,15,180.5,14.0,2.8,15.0,26.0,36.59,0.0
2018,10,20,17,30,27.0,3.0,2.8,14.7,2.0,0.0,0.0
2018,10,20,17,45,13.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,6,15,19.5,3.5,2.05,11.7,4.0,0.0,0.0
2018,10,21,6,30,39.0,7.0,2.1,11.9,8.0,11.19,0.0
2018,10,21,6,45,118.5,20.5,2.15,12.1,32.0,46.86,9.67
2018,10,21,7,0,198.0,34.0,2.2,12.3,56.0,91.57,61.76
2018,10,21,7,15,362.0,41.5,2.25,12.55,106.0,162.19,120.39
2018,10,21,7,30,526.0,49.0,2.3,12.8,156.0,250.42,195.23
2018,10,21,7,45,363.0,75.5,2.4,13.0,158.5,240.98,194.31
2018,10,21,8,0,200.0,102.0,2.5,13.2,161.0,208.26,170.46
2018,10,21,8,15,273.5,115.5,2.45,13.45,210.5,271.75,224.28
2018,10,21,8,30,347.0,129.0,2.4,13.7,260.0,351.16,289.72
2018,10,21,8,45,476.0,122.0,2.4,13.9,324.0,440.21,362.41
2018,10,21,9,0,605.0,115.0,2.4,14.1,388.0,544.84,445.28
2018,10,21,9,15,687.0,107.0,2.35,14.3,442.0,620.05,502.91
2018,10,21,9,30,769.0,99.0,2.3,14.5,496.0,696.21,558.81
2018,10,21,9,45,798.0,98.5,2.25,14.7,533.0,746.15,592.93
2018,10,21,10,0,827.0,98.0,2.2,14.9,570.0,795.1,625.9
2018,10,21,10,15,825.5,103.5,2.15,15.1,592.0,824.11,644.18
2018,10,21,10,30,824.0,109.0,2.1,15.3,614.0,849.88,660.21
2018,10,21,10,45,843.5,106.0,2.1,15.45,636.0,881.07,680.56
2018,10,21,11,0,863.0,103.0,2.1,15.6,658.0,909.51,698.85
2018,10,21,11,15,895.5,94.0,2.1,15.8,677.5,932.03,712.96
2018,10,21,11,30,928.0,85.0,2.1,16.0,697.0,959.08,730.23
2018,10,21,11,45,929.0,85.0,2.1,16.15,699.5,964.21,732.81
2018,10,21,12,0,930.0,85.0,2.1,16.3,702.0,965.51,733.2
2018,10,21,12,15,927.0,85.0,2.25,16.35,696.0,959.28,730.65
2018,10,21,12,30,924.0,85.0,2.4,16.4,690.0,949.27,725.62
2018,10,21,12,45,918.0,85.5,2.5,16.5,676.0,933.43,716.04
2018,10,21,13,0,912.0,86.0,2.6,16.6,662.0,914.05,704.08
2018,10,21,13,15,905.0,84.5,2.85,16.55,640.5,888.04,689.04
2018,10,21,13,30,898.0,83.0,3.1,16.5,619.0,858.83,671.42
2018,10,21,13,45,887.5,81.5,3.3,16.45,590.5,823.73,648.9
2018,10,21,14,0,877.0,80.0,3.5,16.4,562.0,786.0,624.09
2018,10,21,14,15,862.5,78.0,3.7,16.3,527.0,742.29,594.49
2018,10,21,14,30,848.0,76.0,3.9,16.2,492.0,701.57,566.58
2018,10,21,14,45,827.0,73.5,4.05,16.05,451.5,649.02,528.42
2018,10,21,15,0,806.0,71.0,4.2,15.9,411.0,595.7,487.14
2018,10,21,15,15,776.0,68.0,4.2,15.9,366.0,536.21,439.08
2018,10,21,15,30,746.0,65.0,4.2,15.9,321.0,477.5,390.21
2018,10,21,15,45,701.5,61.0,4.3,15.45,273.5,411.96,335.1
2018,10,21,16,0,657.0,57.0,4.4,15.0,226.0,351.19,281.92
2018,10,21,16,15,588.0,50.5,4.35,14.75,178.0,280.81,219.39
2018,10,21,16,30,519.0,44.0,4.3,14.5,130.0,217.33,161.89
2018,10,21,16,45,402.0,35.5,4.2,14.25,88.5,147.31,100.53
2018,10,21,17,0,285.0,27.0,4.1,14.0,47.0,87.78,36.43
2018,10,21,17,15,151.5,15.0,4.0,13.85,24.5,33.54,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.7,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.6,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.8,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,12.0,2.0,1.91,0.0
2018,10,22,6,45,0.0,5.5,2.9,12.25,5.5,5.09,0.0
2018,10,22,7,0,0.0,9.0,3.0,12.5,9.0,8.33,1.08
2018,10,22,7,15,0.0,14.5,2.95,12.65,14.5,13.43,5.7
2018,10,22,7,30,0.0,20.0,2.9,12.8,20.0,18.54,10.24
2018,10,22,7,45,0.0,26.5,2.9,12.95,26.5,24.58,15.53
2018,10,22,8,0,0.0,33.0,2.9,13.1,33.0,30.62,20.77
2018,10,22,8,15,0.0,51.5,2.8,13.3,51.5,47.86,35.53
2018,10,22,8,30,0.0,70.0,2.7,13.5,70.0,65.13,50.14
2018,10,22,8,45,2.5,107.5,2.6,13.65,108.5,103.61,82.51
2018,10,22,9,0,5.0,145.0,2.5,13.8,147.0,143.3,115.34
2018,10,22,9,15,23.5,166.0,2.5,13.95,177.5,177.63,143.76
2018,10,22,9,30,42.0,187.0,2.5,14.1,208.0,222.44,180.38
2018,10,22,9,45,210.5,182.5,2.5,14.25,300.5,370.2,302.99
2018,10,22,10,0,379.0,178.0,2.5,14.4,393.0,521.04,422.93
2018,10,22,10,15,618.0,137.5,2.55,14.55,505.5,692.35,555.01
2018,10,22,10,30,857.0,97.0,2.6,14.7,618.0,862.68,676.4
2018,10,22,10,45,897.0,87.5,2.65,14.8,647.0,897.48,698.68
2018,10,22,11,0,937.0,78.0,2.7,14.9,676.0,937.01,725.46
2018,10,22,11,15,940.5,78.0,2.8,15.0,686.5,952.05,735.59
2018,10,22,11,30,944.0,78.0,2.9,15.1,697.0,963.34,743.5
2018,10,22,11,45,945.0,78.0,3.05,15.15,699.5,968.5,747.89
2018,10,22,12,0,946.0,78.0,3.2,15.2,702.0,969.76,749.77
2018,10,22,12,15,943.5,78.0,3.3,15.25,696.0,963.9,746.46
2018,10,22,12,30,941.0,78.0,3.4,15.3,690.0,954.2,740.66
2018,10,22,12,45,937.0,77.5,3.55,15.3,676.0,938.76,731.42
2018,10,22,13,0,933.0,77.0,3.7,15.3,662.0,919.67,719.65
2018,10,22,13,15,925.5,76.5,3.8,15.25,640.5,894.0,703.02
2018,10,22,13,30,918.0,76.0,3.9,15.2,619.0,865.08,684.02
2018,10,22,13,45,907.5,74.5,4.0,15.15,590.0,829.46,660.01
2018,10,22,14,0,897.0,73.0,4.1,15.1,561.0,791.14,633.8
2018,10,22,14,15,882.5,71.0,4.15,15.0,526.0,746.78,602.68
2018,10,22,14,30,868.0,69.0,4.2,14.9,491.0,700.5,569.7
2018,10,22,14,45,847.5,66.5,4.25,14.75,450.0,648.01,531.45
2018,10,22,15,0,827.0,64.0,4.3,14.6,409.0,598.62,492.52
2018,10,22,15,15,798.0,61.5,4.3,14.6,364.0,539.49,444.3
2018,10,22,15,30,769.0,59.0,4.3,14.6,319.0,481.02,395.16
2018,10,22,15,45,726.5,55.0,4.25,14.3,271.5,415.49,339.09
2018,10,22,16,0,684.0,51.0,4.2,14.0,224.0,352.84,283.6
2018,10,22,16,15,616.5,45.5,4.05,13.85,176.0,282.8,220.72
2018,10,22,16,30,549.0,40.0,3.9,13.7,128.0,219.26,162.62
2018,10,22,16,45,432.0,32.0,3.75,13.5,86.5,150.27,101.42
2018,10,22,17,0,315.0,24.0,3.6,13.3,45.0,89.41,30.19
2018,10,22,17,15,168.0,13.5,3.5,13.2,23.5,33.92,0.0
2018,10,22,17,30,21.0,3.0,3.4,13.1,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.95,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,23,6,15,34.0,4.0,2.45,12.1,4.5,0.0,0.0
2018,10,23,6,30,68.0,8.0,2.4,12.3,9.0,15.43,0.0
2018,10,23,6,45,129.0,20.0,2.35,12.5,30.0,47.56,0.0
2018,10,23,7,0,190.0,32.0,2.3,12.7,51.0,87.6,57.78
2018,10,23,7,15,136.0,50.5,2.3,12.85,68.0,99.01,73.62
2018,10,23,7,30,82.0,69.0,2.3,13.0,85.0,103.54,80.79
2018,10,23,7,45,53.5,86.0,2.3,13.15,97.5,109.42,87.26
2018,10,23,8,0,25.0,103.0,2.3,13.3,110.0,116.57,93.83
2018,10,23,8,15,97.0,124.0,2.35,13.4,158.5,183.57,150.59
2018,10,23,8,30,169.0,145.0,2.4,13.5,207.0,251.97,207.91
2018,10,23,8,45,322.0,143.5,2.5,13.6,279.5,359.48,297.32
2018,10,23,9,0,475.0,142.0,2.6,13.7,352.0,483.19,397.25
2018,10,23,9,15,315.5,178.0,2.7,13.8,322.5,422.28,346.22
2018,10,23,9,30,156.0,214.0,2.8,13.9,293.0,347.63,283.51
2018,10,23,9,45,119.5,227.5,2.9,14.0,290.5,340.02,276.35
2018,10,23,10,0,83.0,241.0,3.0,14.1,288.0,318.01,257.41
2018,10,23,10,15,77.5,252.5,3.05,14.2,297.5,328.18,264.92
2018,10,23,10,30,72.0,264.0,3.1,14.3,307.0,337.91,271.95
2018,10,23,10,45,189.5,259.5,3.2,14.35,378.5,449.73,363.07
2018,10,23,11,0,307.0,255.0,3.3,14.4,450.0,566.35,455.05
2018,10,23,11,15,413.0,235.5,3.4,14.4,502.0,658.27,526.38
2018,10,23,11,30,519.0,216.0,3.5,14.4,554.0,737.26,587.29
2018,10,23,11,45,328.5,258.0,3.6,14.45,472.0,597.83,478.08
2018,10,23,12,0,138.0,300.0,3.7,14.5,390.0,457.1,365.34
2018,10,23,12,15,331.0,256.0,3.65,14.6,470.0,596.62,478.76
2018,10,23,12,30,524.0,212.0,3.6,14.7,550.0,733.42,584.98
2018,10,23,12,45,683.0,157.0,3.6,14.8,588.0,813.26,644.99
2018,10,23,13,0,842.0,102.0,3.6,14.9,626.0,874.12,688.8
2018,10,23,13,15,871.0,89.5,3.45,15.0,615.5,860.27,678.03
2018,10,23,13,30,900.0,77.0,3.3,15.1,605.0,848.97,669.8
2018,10,23,13,45,789.0,101.5,3.15,15.2,548.5,769.31,611.95
2018,10,23,14,0,678.0,126.0,3.0,15.3,492.0,689.21,553.38
2018,10,23,14,15,687.0,114.0,2.95,15.35,464.5,657.66,530.98
2018,10,23,14,30,696.0,102.0,2.9,15.4,437.0,623.05,505.09
2018,10,23,14,45,757.0,82.5,2.85,15.45,418.5,608.99,494.94
2018,10,23,15,0,818.0,63.0,2.8,15.5,400.0,589.91,479.9
2018,10,23,15,15,796.0,59.5,2.8,15.5,357.0,534.14,434.98
2018,10,23,15,30,774.0,56.0,2.8,15.5,314.0,478.39,388.77
2018,10,23,15,45,732.5,52.0,2.95,15.3,266.5,413.26,334.01
2018,10,23,16,0,691.0,48.0,3.1,15.1,219.0,350.91,279.46
2018,10,23,16,15,624.5,43.0,3.1,14.85,172.0,281.65,217.9
2018,10,23,16,30,558.0,38.0,3.1,14.6,125.0,218.77,160.71
2018,10,23,16,45,429.0,30.5,3.05,14.3,83.0,147.18,97.81
2018,10,23,17,0,300.0,23.0,3.0,14.0,41.0,84.51,19.91
2018,10,23,17,15,150.0,11.5,3.1,13.8,20.5,29.51,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,6,15,27.0,4.0,1.35,12.85,4.0,0.0,0.0
2018,10,24,6,30,54.0,8.0,1.4,13.0,8.0,13.8,0.0
2018,10,24,6,45,225.0,19.0,1.45,13.1,38.5,63.23,0.0
2018,10,24,7,0,396.0,30.0,1.5,13.2,69.0,134.43,86.5
2018,10,24,7,15,496.0,36.0,1.6,13.5,113.0,194.42,141.45
2018,10,24,7,30,596.0,42.0,1.7,13.8,157.0,264.12,203.04
2018,10,24,7,45,651.5,46.5,1.8,14.1,203.5,326.24,258.85
2018,10,24,8,0,707.0,51.0,1.9,14.4,250.0,393.19,317.14
2018,10,24,8,15,742.5,53.5,1.95,14.65,295.0,451.98,367.27
2018,10,24,8,30,778.0,56.0,2.0,14.9,340.0,512.56,417.1
2018,10,24,8,45,802.0,59.0,2.1,15.2,382.0,564.31,458.7
2018,10,24,9,0,826.0,62.0,2.2,15.5,424.0,619.43,501.54
2018,10,24,9,15,843.0,63.5,2.25,15.75,461.0,667.5,536.37
2018,10,24,9,30,860.0,65.0,2.3,16.0,498.0,714.26,569.1
2018,10,24,9,45,873.0,66.0,2.35,16.3,529.5,755.72,597.41
2018,10,24,10,0,886.0,67.0,2.4,16.6,561.0,795.01,623.86
2018,10,24,10,15,894.0,68.0,2.5,16.75,585.5,827.72,646.15
2018,10,24,10,30,902.0,69.0,2.6,16.9,610.0,857.51,666.37
2018,10,24,10,45,907.0,69.5,2.75,17.05,627.0,880.97,682.54
2018,10,24,11,0,912.0,70.0,2.9,17.2,644.0,901.04,696.46
2018,10,24,11,15,914.5,70.0,3.05,17.35,653.5,914.74,706.06
2018,10,24,11,30,917.0,70.0,3.2,17.5,663.0,924.78,713.28
2018,10,24,11,45,917.0,70.5,3.35,17.65,665.0,929.42,716.89
2018,10,24,12,0,917.0,71.0,3.5,17.8,667.0,930.29,718.04
2018,10,24,12,15,915.0,70.5,3.65,17.95,661.0,924.35,714.58
2018,10,24,12,30,913.0,70.0,3.8,18.1,655.0,914.68,708.65
2018,10,24,12,45,909.0,69.5,3.9,18.2,641.5,899.56,698.82
2018,10,24,13,0,905.0,69.0,4.0,18.3,628.0,880.91,686.59
2018,10,24,13,15,898.0,68.5,4.0,18.35,607.5,856.26,669.76
2018,10,24,13,30,891.0,68.0,4.0,18.4,587.0,828.45,650.72
2018,10,24,13,45,880.5,67.0,4.05,18.4,559.5,794.24,627.32
2018,10,24,14,0,870.0,66.0,4.1,18.4,532.0,757.43,601.88
2018,10,24,14,15,840.5,68.5,4.05,18.35,494.5,708.44,566.88
2018,10,24,14,30,811.0,71.0,4.0,18.3,457.0,663.54,534.6
2018,10,24,14,45,578.0,108.5,3.95,18.2,372.0,521.1,423.23
2018,10,24,15,0,345.0,146.0,3.9,18.1,287.0,378.39,308.24
2018,10,24,15,15,476.0,109.5,3.9,18.1,280.0,404.45,330.03
2018,10,24,15,30,607.0,73.0,3.9,18.1,273.0,411.11,334.03
2018,10,24,15,45,632.5,60.0,3.9,17.75,240.0,375.53,302.53
2018,10,24,16,0,658.0,47.0,3.9,17.4,207.0,334.68,264.95
2018,10,24,16,15,590.0,42.0,4.0,17.1,161.5,266.95,204.95
2018,10,24,16,30,522.0,37.0,4.1,16.8,116.0,205.82,149.71
2018,10,24,16,45,394.5,29.5,4.2,16.45,76.5,137.1,89.43
2018,10,24,17,0,267.0,22.0,4.3,16.1,37.0,76.46,7.37
2018,10,24,17,15,133.5,11.0,4.25,15.85,18.5,26.79,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,6,15,43.0,4.0,1.85,12.95,4.0,0.0,0.0
2018,10,25,6,30,86.0,8.0,1.8,13.1,8.0,17.41,0.0
2018,10,25,6,45,252.5,18.5,1.75,13.25,38.5,66.91,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.4,69.0,138.43,87.62
2018,10,25,7,15,515.5,34.5,1.7,13.65,112.5,196.3,142.05
2018,10,25,7,30,612.0,40.0,1.7,13.9,156.0,266.85,204.58
2018,10,25,7,45,595.0,50.5,1.7,14.15,189.0,308.59,244.81
2018,10,25,8,0,578.0,61.0,1.7,14.4,222.0,346.11,279.66
2018,10,25,8,15,629.0,67.0,1.65,14.65,270.0,410.16,333.53
2018,10,25,8,30,680.0,73.0,1.6,14.9,318.0,477.96,388.36
2018,10,25,8,45,759.0,67.0,1.6,15.2,371.5,550.25,445.39
2018,10,25,9,0,838.0,61.0,1.6,15.5,425.0,624.69,502.33
2018,10,25,9,15,855.0,62.5,1.5,15.8,462.0,673.15,535.57
2018,10,25,9,30,872.0,64.0,1.4,16.1,499.0,720.26,566.51
2018,10,25,9,45,883.0,66.0,1.35,16.4,530.5,761.73,593.15
2018,10,25,10,0,894.0,68.0,1.3,16.7,562.0,800.86,617.69
2018,10,25,10,15,902.5,69.0,1.25,17.05,587.0,834.13,637.69
2018,10,25,10,30,911.0,70.0,1.2,17.4,612.0,864.48,655.46
2018,10,25,10,45,916.5,71.0,1.15,17.75,630.0,889.09,669.21
2018,10,25,11,0,922.0,72.0,1.1,18.1,648.0,910.31,680.66
2018,10,25,11,15,925.0,72.0,1.05,18.45,658.0,924.54,687.51
2018,10,25,11,30,928.0,72.0,1.0,18.8,668.0,935.08,692.09
2018,10,25,11,45,928.5,72.5,0.95,19.15,670.5,940.19,693.26
2018,10,25,12,0,929.0,73.0,0.9,19.5,673.0,941.48,692.16
2018,10,25,12,15,926.0,73.5,1.0,19.65,667.0,935.78,690.05
2018,10,25,12,30,923.0,74.0,1.1,19.8,661.0,926.31,685.63
2018,10,25,12,45,918.0,74.5,1.2,19.95,648.0,911.38,677.67
2018,10,25,13,0,913.0,75.0,1.3,20.1,635.0,892.91,667.38
2018,10,25,13,15,906.0,73.5,1.45,20.2,613.5,866.91,652.76
2018,10,25,13,30,899.0,72.0,1.6,20.3,592.0,837.73,635.71
2018,10,25,13,45,889.0,71.0,1.75,20.4,564.0,803.73,614.98
2018,10,25,14,0,879.0,70.0,1.9,20.5,536.0,767.08,591.97
2018,10,25,14,15,864.0,68.0,2.05,20.45,501.5,723.13,563.57
2018,10,25,14,30,849.0,66.0,2.2,20.4,467.0,677.38,533.17
2018,10,25,14,45,828.5,63.5,2.4,20.35,427.0,625.9,497.49
2018,10,25,15,0,808.0,61.0,2.6,20.3,387.0,577.6,461.21
2018,10,25,15,15,778.5,58.5,2.6,20.3,343.0,519.42,415.3
2018,10,25,15,30,749.0,56.0,2.6,20.3,299.0,462.01,368.51
2018,10,25,15,45,704.0,52.0,2.85,19.65,252.5,396.81,315.28
2018,10,25,16,0,659.0,48.0,3.1,19.0,206.0,334.8,262.34
2018,10,25,16,15,588.0,42.5,3.2,18.4,159.5,265.54,202.04
2018,10,25,16,30,517.0,37.0,3.3,17.8,113.0,205.11,148.0
2018,10,25,16,45,387.0,29.0,3.45,17.25,74.0,134.14,85.95
2018,10,25,17,0,257.0,21.0,3.6,16.7,35.0,72.72,0.0
2018,10,25,17,15,128.5,10.5,3.7,16.3,17.5,25.51,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,6,15,27.0,3.0,1.45,13.6,3.0,0.0,0.0
2018,10,26,6,30,54.0,6.0,1.4,13.7,6.0,11.84,0.0
2018,10,26,6,45,159.5,17.5,1.35,13.85,29.5,49.56,0.0
2018,10,26,7,0,265.0,29.0,1.3,14.0,53.0,102.8,64.21
2018,10,26,7,15,331.5,37.0,1.3,14.25,86.0,147.28,106.71
2018,10,26,7,30,398.0,45.0,1.3,14.5,119.0,199.28,153.0
2018,10,26,7,45,259.0,72.0,1.25,14.8,125.5,194.03,154.34
2018,10,26,8,0,120.0,99.0,1.2,15.1,132.0,162.04,130.5
2018,10,26,8,15,199.5,110.5,1.2,15.4,177.0,227.81,185.58
2018,10,26,8,30,279.0,122.0,1.2,15.7,222.0,295.0,240.7
2018,10,26,8,45,342.0,130.5,1.2,16.0,267.5,365.77,297.22
2018,10,26,9,0,405.0,139.0,1.2,16.3,313.0,432.46,349.28
2018,10,26,9,15,329.5,172.5,1.25,16.55,322.5,424.85,341.51
2018,10,26,9,30,254.0,206.0,1.3,16.8,332.0,421.02,336.46
2018,10,26,9,45,252.0,222.0,1.3,17.1,353.5,446.98,355.27
2018,10,26,10,0,250.0,238.0,1.3,17.4,375.0,471.99,372.87
2018,10,26,10,15,221.0,253.5,1.35,17.65,378.5,460.71,363.02
2018,10,26,10,30,192.0,269.0,1.4,17.9,382.0,459.19,360.52
2018,10,26,10,45,301.5,253.0,1.5,18.15,437.0,552.93,432.65
2018,10,26,11,0,411.0,237.0,1.6,18.4,492.0,650.18,504.75
2018,10,26,11,15,449.0,232.0,1.65,18.6,514.5,684.48,528.97
2018,10,26,11,30,487.0,227.0,1.7,18.8,537.0,717.52,552.69
2018,10,26,11,45,503.5,218.5,1.8,19.0,540.0,725.3,558.71
2018,10,26,12,0,520.0,210.0,1.9,19.2,543.0,730.85,563.44
2018,10,26,12,15,648.5,165.5,2.0,19.35,577.5,801.15,615.33
2018,10,26,12,30,777.0,121.0,2.1,19.5,612.0,855.57,653.16
2018,10,26,12,45,782.0,116.5,2.2,19.65,601.5,845.28,646.47
2018,10,26,13,0,787.0,112.0,2.3,19.8,591.0,831.62,638.15
2018,10,26,13,15,723.5,126.5,2.35,19.85,555.0,782.23,604.61
2018,10,26,13,30,660.0,141.0,2.4,19.9,519.0,728.31,567.67
2018,10,26,13,45,652.5,135.5,2.45,19.9,494.0,696.95,546.66
2018,10,26,14,0,645.0,130.0,2.5,19.9,469.0,663.58,523.5
2018,10,26,14,15,644.5,119.5,2.5,19.9,439.5,627.92,497.91
2018,10,26,14,30,644.0,109.0,2.5,19.9,410.0,590.08,470.17
2018,10,26,14,45,678.0,92.0,2.5,19.85,384.5,565.31,452.14
2018,10,26,15,0,712.0,75.0,2.5,19.8,359.0,533.4,427.83
2018,10,26,15,15,659.5,73.5,2.5,19.8,313.0,469.76,377.19
2018,10,26,15,30,607.0,72.0,2.5,19.8,267.0,407.43,326.42
2018,10,26,15,45,521.0,69.5,2.5,19.5,218.0,332.15,264.53
2018,10,26,16,0,435.0,67.0,2.5,19.2,169.0,264.51,207.56
2018,10,26,16,15,382.0,56.0,2.5,18.75,130.5,208.07,158.62
2018,10,26,16,30,329.0,45.0,2.5,18.3,92.0,157.13,113.61
2018,10,26,16,45,238.5,32.5,2.5,17.9,59.5,101.3,64.29
2018,10,26,17,0,148.0,20.0,2.5,17.5,27.0,51.34,0.0
2018,10,26,17,15,74.0,10.0,2.5,17.2,13.5,18.36,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,1.95,13.95,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,2.0,14.1,6.0,5.72,0.0
2018,10,27,6,45,202.5,18.0,2.1,14.25,33.5,51.32,0.0
2018,10,27,7,0,354.0,30.0,2.2,14.4,61.0,123.82,75.53
2018,10,27,7,15,419.5,38.0,2.25,14.65,97.5,173.3,125.02
2018,10,27,7,30,485.0,46.0,2.3,14.9,134.0,229.96,176.26
2018,10,27,7,45,427.0,60.0,2.4,15.15,154.0,250.53,199.15
2018,10,27,8,0,369.0,74.0,2.5,15.4,174.0,260.54,211.3
2018,10,27,8,15,348.0,94.0,2.5,15.65,201.5,292.53,239.38
2018,10,27,8,30,327.0,114.0,2.5,15.9,229.0,321.49,263.65
2018,10,27,8,45,316.0,134.0,2.55,16.2,256.5,343.89,281.94
2018,10,27,9,0,305.0,154.0,2.6,16.5,284.0,373.71,305.34
2018,10,27,9,15,338.0,168.0,2.6,16.7,324.0,425.2,345.94
2018,10,27,9,30,371.0,182.0,2.6,16.9,364.0,478.36,386.93
2018,10,27,9,45,510.5,158.5,2.65,17.15,426.5,583.71,469.16
2018,10,27,10,0,650.0,135.0,2.7,17.4,489.0,690.9,550.08
2018,10,27,10,15,686.0,131.5,2.7,17.6,520.0,735.64,580.71
2018,10,27,10,30,722.0,128.0,2.7,17.8,551.0,779.4,610.71
2018,10,27,10,45,808.0,104.5,2.7,18.0,591.5,837.9,650.8
2018,10,27,11,0,894.0,81.0,2.7,18.2,632.0,892.25,687.25
2018,10,27,11,15,893.0,83.0,2.75,18.35,640.5,904.85,695.01
2018,10,27,11,30,892.0,85.0,2.8,18.5,649.0,913.82,700.76
2018,10,27,11,45,903.0,81.5,2.8,18.65,654.5,923.46,706.77
2018,10,27,12,0,914.0,78.0,2.8,18.8,660.0,929.44,710.38
2018,10,27,12,15,896.0,83.5,2.9,18.85,649.5,916.18,702.0
2018,10,27,12,30,878.0,89.0,3.0,18.9,639.0,899.41,691.42
2018,10,27,12,45,880.5,86.0,3.05,18.95,627.5,887.5,683.95
2018,10,27,13,0,883.0,83.0,3.1,19.0,616.0,871.98,674.02
2018,10,27,13,15,844.0,90.5,3.2,18.95,586.0,836.98,650.93
2018,10,27,13,30,805.0,98.0,3.3,18.9,556.0,793.16,621.41
2018,10,27,13,45,778.5,98.0,3.4,18.8,523.0,749.33,591.64
2018,10,27,14,0,752.0,98.0,3.5,18.7,490.0,704.11,560.37
2018,10,27,14,15,770.5,86.0,3.6,18.6,464.5,677.21,542.33
2018,10,27,14,30,789.0,74.0,3.7,18.5,439.0,646.17,520.83
2018,10,27,14,45,715.5,81.5,3.75,18.35,390.5,573.73,465.22
2018,10,27,15,0,642.0,89.0,3.8,18.2,342.0,507.55,412.82
2018,10,27,15,15,602.0,84.0,3.8,18.2,299.5,448.16,364.72
2018,10,27,15,30,562.0,79.0,3.8,18.2,257.0,391.0,317.12
2018,10,27,15,45,407.5,80.5,3.75,17.75,198.5,287.75,231.91
2018,10,27,16,0,253.0,82.0,3.7,17.3,140.0,197.78,156.92
2018,10,27,16,15,214.0,65.5,3.65,17.0,106.5,151.8,116.84
2018,10,27,16,30,175.0,49.0,3.6,16.7,73.0,110.05,80.07
2018,10,27,16,45,120.0,32.5,3.5,16.35,46.0,69.01,42.99
2018,10,27,17,0,65.0,16.0,3.4,16.0,19.0,29.75,0.0
2018,10,27,17,15,32.5,8.0,3.35,15.85,9.5,11.46,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.95,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,14.2,4.0,0.0,0.0
2018,10,28,6,45,26.0,14.0,2.3,14.5,15.0,17.71,0.0
2018,10,28,7,0,28.0,24.0,2.3,14.8,26.0,33.08,17.8
2018,10,28,7,15,19.0,41.5,2.3,15.1,43.5,47.58,33.13
2018,10,28,7,30,10.0,59.0,2.3,15.4,61.0,60.83,45.32
2018,10,28,7,45,41.0,79.0,2.35,15.7,89.5,97.46,76.33
2018,10,28,8,0,72.0,99.0,2.4,16.0,118.0,134.66,107.9
2018,10,28,8,15,84.5,115.5,2.5,16.25,142.0,168.34,136.3
2018,10,28,8,30,97.0,132.0,2.6,16.5,166.0,197.32,160.42
2018,10,28,8,45,106.5,155.0,2.65,16.7,196.5,233.16,189.67
2018,10,28,9,0,116.0,178.0,2.7,16.9,227.0,269.73,219.0
2018,10,28,9,15,93.0,191.0,2.8,17.1,232.5,263.22,212.89
2018,10,28,9,30,70.0,204.0,2.9,17.3,238.0,263.74,212.29
2018,10,28,9,45,80.0,220.0,3.0,17.45,261.5,291.11,233.92
2018,10,28,10,0,90.0,236.0,3.1,17.6,285.0,319.06,255.73
2018,10,28,10,15,152.5,249.0,3.2,17.75,336.0,399.16,319.55
2018,10,28,10,30,215.0,262.0,3.3,17.9,387.0,470.45,375.36
2018,10,28,10,45,466.0,197.5,3.4,18.0,479.5,644.7,513.07
2018,10,28,11,0,717.0,133.0,3.5,18.1,572.0,806.88,633.69
2018,10,28,11,15,805.5,106.5,3.65,18.15,607.0,860.01,670.77
2018,10,28,11,30,894.0,80.0,3.8,18.2,642.0,907.56,704.46
2018,10,28,11,45,801.0,107.5,3.95,18.25,612.0,867.5,676.19
2018,10,28,12,0,708.0,135.0,4.1,18.3,582.0,819.88,642.86
2018,10,28,12,15,437.5,192.5,4.2,18.3,468.0,632.1,502.51
2018,10,28,12,30,167.0,250.0,4.3,18.3,354.0,423.78,337.78
2018,10,28,12,45,113.5,235.5,4.4,18.25,305.5,357.91,286.07
2018,10,28,13,0,60.0,221.0,4.5,18.2,257.0,280.49,223.89
2018,10,28,13,15,46.5,184.5,4.6,18.2,212.0,227.45,181.72
2018,10,28,13,30,33.0,148.0,4.7,18.2,167.0,175.75,140.0
2018,10,28,13,45,152.0,136.0,4.75,18.15,215.5,276.65,225.74
2018,10,28,14,0,271.0,124.0,4.8,18.1,264.0,361.56,296.75
2018,10,28,14,15,397.0,124.0,4.8,17.95,314.0,443.51,364.13
2018,10,28,14,30,523.0,124.0,4.8,17.8,364.0,514.91,421.76
2018,10,28,14,45,410.0,133.0,4.85,17.7,311.0,429.51,352.31
