Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,45,440.5,66.0,2.1,13.15,157.5,277.19,222.34
2018,11,17,16,0,378.0,56.0,2.2,12.5,117.0,218.28,170.47
2018,11,17,16,15,258.0,42.5,2.1,12.1,78.0,144.22,106.32
2018,11,17,16,30,138.0,29.0,2.0,11.7,39.0,79.95,42.18
2018,11,17,16,45,75.0,15.5,1.9,11.3,20.5,30.5,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.9,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.75,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,6,45,37.5,5.0,0.35,9.55,5.5,0.0,0.0
2018,11,18,7,0,75.0,10.0,0.4,9.5,11.0,24.1,0.0
2018,11,18,7,15,205.5,23.0,0.55,9.65,41.0,84.71,19.3
2018,11,18,7,30,336.0,36.0,0.7,9.8,71.0,156.36,111.61
2018,11,18,7,45,422.5,45.5,0.9,9.95,111.0,217.35,168.08
2018,11,18,8,0,509.0,55.0,1.1,10.1,151.0,286.89,229.71
2018,11,18,8,15,565.5,61.5,1.25,10.3,193.0,347.32,283.32
2018,11,18,8,30,622.0,68.0,1.4,10.5,235.0,411.98,339.07
2018,11,18,8,45,641.0,74.5,1.6,10.65,270.5,459.57,380.06
2018,11,18,9,0,660.0,81.0,1.8,10.8,306.0,507.13,419.92
2018,11,18,9,15,655.0,91.0,1.9,11.1,334.5,543.09,448.75
2018,11,18,9,30,650.0,101.0,2.0,11.4,363.0,576.62,474.91
2018,11,18,9,45,648.0,110.0,2.1,11.7,388.0,608.66,499.33
2018,11,18,10,0,646.0,119.0,2.2,12.0,413.0,638.33,521.45
2018,11,18,10,15,654.0,123.0,2.1,12.3,434.5,667.62,542.08
2018,11,18,10,30,662.0,127.0,2.0,12.6,456.0,694.86,560.22
2018,11,18,10,45,602.5,145.5,1.9,12.95,453.0,681.14,547.33
2018,11,18,11,0,543.0,164.0,1.8,13.3,450.0,658.07,527.53
2018,11,18,11,15,520.5,175.0,1.7,13.6,453.0,659.01,526.29
2018,11,18,11,30,498.0,186.0,1.6,13.9,456.0,657.27,522.86
2018,11,18,11,45,497.0,187.5,1.45,14.15,458.0,660.55,523.5
2018,11,18,12,0,496.0,189.0,1.3,14.4,460.0,661.72,522.49
2018,11,18,12,15,505.0,183.5,1.25,14.65,457.5,661.24,521.59
2018,11,18,12,30,514.0,178.0,1.2,14.9,455.0,658.54,519.12
2018,11,18,12,45,531.0,168.5,1.15,15.1,448.5,655.55,516.85
2018,11,18,13,0,548.0,159.0,1.1,15.3,442.0,649.93,512.7
2018,11,18,13,15,546.0,152.5,1.15,15.4,425.5,629.91,498.85
2018,11,18,13,30,544.0,146.0,1.2,15.5,409.0,607.88,483.5
2018,11,18,13,45,535.0,139.0,1.25,15.6,385.5,578.11,462.1
2018,11,18,14,0,526.0,132.0,1.3,15.7,362.0,546.95,439.33
2018,11,18,14,15,508.5,124.5,1.4,15.6,333.0,508.16,410.78
2018,11,18,14,30,491.0,117.0,1.5,15.5,304.0,468.96,381.15
2018,11,18,14,45,425.5,112.5,1.6,15.4,263.0,403.81,329.82
2018,11,18,15,0,360.0,108.0,1.7,15.3,222.0,342.81,280.59
2018,11,18,15,15,235.5,99.5,1.7,15.3,170.0,242.44,197.95
2018,11,18,15,30,111.0,91.0,1.7,15.3,118.0,155.93,125.5
2018,11,18,15,45,102.5,73.5,2.0,14.6,94.5,127.54,101.15
2018,11,18,16,0,94.0,56.0,2.3,13.9,71.0,99.81,76.63
2018,11,18,16,15,66.0,40.0,2.3,13.5,49.0,68.51,48.83
2018,11,18,16,30,38.0,24.0,2.3,13.1,27.0,38.24,16.82
2018,11,18,16,45,24.0,13.0,2.25,12.65,14.5,17.42,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,11,19,7,0,12.0,6.0,1.9,9.6,6.0,8.03,0.0
2018,11,19,7,15,53.0,21.5,2.0,9.9,26.0,40.86,1.65
2018,11,19,7,30,94.0,37.0,2.1,10.2,46.0,78.44,54.99
2018,11,19,7,45,95.5,49.5,2.2,10.5,63.0,91.53,69.94
2018,11,19,8,0,97.0,62.0,2.3,10.8,80.0,110.03,87.49
2018,11,19,8,15,61.0,80.5,2.3,11.05,93.0,112.69,91.04
2018,11,19,8,30,25.0,99.0,2.3,11.3,106.0,117.26,95.24
2018,11,19,8,45,69.5,117.5,2.3,11.6,140.0,162.98,134.54
2018,11,19,9,0,114.0,136.0,2.3,11.9,174.0,221.13,183.71
2018,11,19,9,15,143.0,151.0,2.25,12.3,204.5,260.84,216.61
2018,11,19,9,30,172.0,166.0,2.2,12.7,235.0,302.53,250.63
2018,11,19,9,45,314.5,159.0,2.2,13.1,297.0,410.75,339.7
2018,11,19,10,0,457.0,152.0,2.2,13.5,359.0,529.94,434.1
2018,11,19,10,15,492.5,153.0,2.15,13.9,386.5,571.41,464.66
2018,11,19,10,30,528.0,154.0,2.1,14.3,414.0,612.84,495.13
2018,11,19,10,45,571.0,147.0,2.0,14.65,437.5,655.85,526.24
2018,11,19,11,0,614.0,140.0,1.9,15.0,461.0,693.75,552.83
2018,11,19,11,15,558.0,159.5,1.9,15.3,455.5,671.28,534.21
2018,11,19,11,30,502.0,179.0,1.9,15.6,450.0,651.6,517.75
2018,11,19,11,45,408.5,204.0,1.85,15.9,425.0,603.05,478.78
2018,11,19,12,0,315.0,229.0,1.8,16.2,400.0,539.62,428.87
2018,11,19,12,15,273.5,233.0,1.8,16.35,380.5,508.13,404.46
2018,11,19,12,30,232.0,237.0,1.8,16.5,361.0,462.55,369.19
2018,11,19,12,45,231.5,230.5,1.75,16.7,352.0,451.98,361.24
2018,11,19,13,0,231.0,224.0,1.7,16.9,343.0,440.64,352.5
2018,11,19,13,15,182.5,217.0,1.65,16.95,308.5,389.74,312.35
2018,11,19,13,30,134.0,210.0,1.6,17.0,274.0,340.31,273.1
2018,11,19,13,45,99.5,194.5,1.55,17.1,240.5,281.8,226.73
2018,11,19,14,0,65.0,179.0,1.5,17.2,207.0,236.84,190.44
2018,11,19,14,15,60.0,162.5,1.4,17.15,187.0,213.04,171.58
2018,11,19,14,30,55.0,146.0,1.3,17.1,167.0,189.58,152.73
2018,11,19,14,45,63.0,132.0,1.25,17.05,153.5,177.43,143.16
2018,11,19,15,0,71.0,118.0,1.2,17.0,140.0,164.63,132.75
2018,11,19,15,15,42.0,95.5,1.2,17.0,108.0,121.44,96.63
2018,11,19,15,30,13.0,73.0,1.2,17.0,76.0,77.06,59.3
2018,11,19,15,45,8.0,58.0,1.0,16.65,59.5,59.38,44.25
2018,11,19,16,0,3.0,43.0,0.8,16.3,43.0,42.18,29.48
2018,11,19,16,15,6.5,30.0,0.7,16.15,30.5,30.36,18.79
2018,11,19,16,30,10.0,17.0,0.6,16.0,18.0,18.9,4.99
2018,11,19,16,45,10.0,9.0,0.55,15.9,9.5,10.67,0.0
2018,11,19,17,0,10.0,1.0,0.5,15.8,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.4,15.7,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,3.0,0.8,10.7,3.0,0.0,0.0
2018,11,20,7,0,21.0,6.0,0.7,10.7,6.0,9.73,0.0
2018,11,20,7,15,83.0,19.0,0.7,10.9,26.0,44.67,0.0
2018,11,20,7,30,145.0,32.0,0.7,11.1,46.0,93.18,64.46
2018,11,20,7,45,318.5,41.5,0.65,11.3,93.5,174.67,133.79
2018,11,20,8,0,492.0,51.0,0.6,11.5,141.0,273.51,216.49
2018,11,20,8,15,550.5,56.5,0.6,11.8,181.5,332.42,267.52
2018,11,20,8,30,609.0,62.0,0.6,12.1,222.0,395.79,320.77
2018,11,20,8,45,584.0,75.0,0.6,12.4,248.5,425.84,346.12
2018,11,20,9,0,559.0,88.0,0.6,12.7,275.0,452.03,367.32
2018,11,20,9,15,628.5,88.0,0.7,13.1,320.0,519.83,420.77
2018,11,20,9,30,698.0,88.0,0.8,13.5,365.0,590.81,474.82
2018,11,20,9,45,738.0,87.5,0.95,13.9,400.5,642.91,514.05
2018,11,20,10,0,778.0,87.0,1.1,14.3,436.0,691.75,549.01
2018,11,20,10,15,775.0,91.5,1.25,14.55,455.0,716.49,566.53
2018,11,20,10,30,772.0,96.0,1.4,14.8,474.0,738.23,582.11
2018,11,20,10,45,701.5,115.0,1.55,15.05,468.0,723.85,571.73
2018,11,20,11,0,631.0,134.0,1.7,15.3,462.0,699.68,554.55
2018,11,20,11,15,654.0,130.0,1.85,15.5,475.5,722.67,571.85
2018,11,20,11,30,677.0,126.0,2.0,15.7,489.0,743.35,587.03
2018,11,20,11,45,639.5,139.0,2.15,15.85,483.0,729.76,577.58
2018,11,20,12,0,602.0,152.0,2.3,16.0,477.0,712.83,565.97
2018,11,20,12,15,642.5,138.0,2.35,16.1,482.0,729.41,578.46
2018,11,20,12,30,683.0,124.0,2.4,16.2,487.0,742.39,588.14
2018,11,20,12,45,654.5,128.5,2.45,16.25,470.0,716.04,569.34
2018,11,20,13,0,626.0,133.0,2.5,16.3,453.0,687.61,549.26
2018,11,20,13,15,602.5,133.5,2.4,16.3,431.5,656.97,526.49
2018,11,20,13,30,579.0,134.0,2.3,16.3,410.0,624.81,502.08
2018,11,20,13,45,582.0,125.0,2.25,16.3,389.5,600.93,484.54
2018,11,20,14,0,585.0,116.0,2.2,16.3,369.0,574.72,464.91
2018,11,20,14,15,608.0,102.5,2.1,16.3,348.0,554.88,449.89
2018,11,20,14,30,631.0,89.0,2.0,16.3,327.0,531.26,431.46
2018,11,20,14,45,609.0,82.0,1.95,16.25,292.0,484.03,393.95
2018,11,20,15,0,587.0,75.0,1.9,16.2,257.0,436.82,355.59
2018,11,20,15,15,585.0,65.0,1.9,16.2,225.0,396.91,321.95
2018,11,20,15,30,583.0,55.0,1.9,16.2,193.0,355.73,285.79
2018,11,20,15,45,492.5,50.0,1.6,15.9,150.0,281.79,222.4
2018,11,20,16,0,402.0,45.0,1.3,15.6,107.0,215.84,165.04
2018,11,20,16,15,326.0,35.0,1.2,15.4,74.5,158.05,113.12
2018,11,20,16,30,250.0,25.0,1.1,15.2,42.0,103.75,44.98
2018,11,20,16,45,136.0,14.0,1.0,15.05,22.0,41.77,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,5.0,14.15,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,5.1,14.2,2.0,4.36,0.0
2018,11,21,7,15,6.5,3.5,5.2,14.3,3.5,5.05,0.0
2018,11,21,7,30,0.0,5.0,5.3,14.4,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,5.4,14.5,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,5.5,14.6,7.0,6.48,0.0
2018,11,21,8,15,0.0,13.5,5.55,14.7,13.5,12.5,5.01
2018,11,21,8,30,0.0,20.0,5.6,14.8,20.0,18.54,10.22
2018,11,21,8,45,0.0,20.0,5.65,14.9,20.0,18.54,10.24
2018,11,21,9,0,0.0,20.0,5.7,15.0,20.0,18.54,10.23
2018,11,21,9,15,0.0,24.0,5.95,15.2,24.0,22.26,13.38
2018,11,21,9,30,0.0,28.0,6.2,15.4,28.0,25.99,16.5
2018,11,21,9,45,0.0,38.5,6.45,15.6,38.5,35.76,24.73
2018,11,21,10,0,0.0,49.0,6.7,15.8,49.0,45.54,32.93
2018,11,21,10,15,0.0,52.5,6.85,15.85,52.5,48.81,35.61
2018,11,21,10,30,0.0,56.0,7.0,15.9,56.0,52.08,38.29
2018,11,21,10,45,0.0,65.0,7.15,15.95,65.0,60.48,45.28
2018,11,21,11,0,0.0,74.0,7.3,16.0,74.0,68.89,52.25
2018,11,21,11,15,0.0,61.0,7.3,16.0,61.0,56.76,42.06
2018,11,21,11,30,0.0,48.0,7.3,16.0,48.0,44.64,31.89
2018,11,21,11,45,6.5,60.5,7.35,16.05,64.0,61.8,46.53
2018,11,21,12,0,13.0,73.0,7.4,16.1,80.0,82.07,63.72
2018,11,21,12,15,13.0,73.5,7.25,16.05,80.5,82.54,64.12
2018,11,21,12,30,13.0,74.0,7.1,16.0,81.0,82.95,64.49
2018,11,21,12,45,10.5,75.5,7.0,16.0,81.0,82.27,63.85
2018,11,21,13,0,8.0,77.0,6.9,16.0,81.0,78.19,60.38
2018,11,21,13,15,4.0,63.0,6.7,15.95,65.0,61.79,46.56
2018,11,21,13,30,0.0,49.0,6.5,15.9,49.0,45.55,32.83
2018,11,21,13,45,2.5,52.5,6.3,15.9,53.5,50.67,37.3
2018,11,21,14,0,5.0,56.0,6.1,15.9,58.0,55.64,41.65
2018,11,21,14,15,9.5,66.5,5.85,15.8,70.0,68.34,52.58
2018,11,21,14,30,14.0,77.0,5.6,15.7,82.0,84.83,66.69
2018,11,21,14,45,13.0,62.5,5.35,15.65,67.0,68.64,53.03
2018,11,21,15,0,12.0,48.0,5.1,15.6,52.0,52.7,39.49
2018,11,21,15,15,7.5,48.0,5.1,15.6,50.5,48.5,35.78
2018,11,21,15,30,3.0,48.0,5.1,15.6,49.0,46.03,33.5
2018,11,21,15,45,1.5,37.5,4.4,15.25,38.0,35.46,24.36
2018,11,21,16,0,0.0,27.0,3.7,14.9,27.0,25.05,15.32
2018,11,21,16,15,7.5,18.0,3.35,14.5,18.5,19.3,9.8
2018,11,21,16,30,15.0,9.0,3.0,14.1,10.0,13.37,0.84
2018,11,21,16,45,15.0,5.0,2.6,13.75,5.5,7.9,0.0
2018,11,21,17,0,15.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,2.85,11.95,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,2.8,12.0,9.0,23.95,0.0
2018,11,22,7,15,233.5,19.0,2.85,12.4,36.5,83.67,0.0
2018,11,22,7,30,385.0,29.0,2.9,12.8,64.0,161.39,107.67
2018,11,22,7,45,481.0,35.5,2.9,13.2,103.5,223.63,169.36
2018,11,22,8,0,577.0,42.0,2.9,13.6,143.0,292.59,231.16
2018,11,22,8,15,455.0,48.0,3.0,13.75,141.0,276.96,224.92
2018,11,22,8,30,333.0,54.0,3.1,13.9,139.0,245.57,202.65
2018,11,22,8,45,217.0,64.0,3.2,14.05,123.0,204.51,169.72
2018,11,22,9,0,101.0,74.0,3.3,14.2,107.0,139.55,114.7
2018,11,22,9,15,168.0,101.5,3.4,14.3,163.5,226.17,188.32
2018,11,22,9,30,235.0,129.0,3.5,14.4,220.0,309.77,257.89
2018,11,22,9,45,245.0,140.5,3.55,14.5,242.5,338.25,280.87
2018,11,22,10,0,255.0,152.0,3.6,14.6,265.0,366.65,303.65
2018,11,22,10,15,500.5,123.5,3.75,14.7,360.0,539.53,445.61
2018,11,22,10,30,746.0,95.0,3.9,14.8,455.0,716.97,582.82
2018,11,22,10,45,812.0,82.5,4.0,14.85,487.5,766.94,618.82
2018,11,22,11,0,878.0,70.0,4.1,14.9,520.0,812.3,651.91
2018,11,22,11,15,892.5,68.0,4.3,15.0,533.0,832.86,667.05
2018,11,22,11,30,907.0,66.0,4.5,15.1,546.0,850.26,680.5
2018,11,22,11,45,872.0,74.5,4.65,15.15,538.0,835.58,670.23
2018,11,22,12,0,837.0,83.0,4.8,15.2,530.0,824.34,662.75
2018,11,22,12,15,763.0,98.5,5.0,15.25,503.0,777.87,629.11
2018,11,22,12,30,689.0,114.0,5.2,15.3,476.0,733.19,596.55
2018,11,22,12,45,535.0,142.0,5.35,15.3,419.0,624.22,512.92
2018,11,22,13,0,381.0,170.0,5.5,15.3,362.0,524.18,431.85
2018,11,22,13,15,350.0,167.5,5.65,15.25,338.5,475.38,393.65
2018,11,22,13,30,319.0,165.0,5.8,15.2,315.0,440.84,365.93
2018,11,22,13,45,384.0,145.0,5.95,15.2,316.0,470.34,391.44
2018,11,22,14,0,449.0,125.0,6.1,15.2,317.0,481.44,402.0
2018,11,22,14,15,558.0,102.5,6.15,15.1,322.5,519.52,434.4
2018,11,22,14,30,667.0,80.0,6.2,15.0,328.0,542.69,454.03
2018,11,22,14,45,696.0,68.0,6.25,14.9,303.0,516.39,432.16
2018,11,22,15,0,725.0,56.0,6.3,14.8,278.0,488.92,408.3
2018,11,22,15,15,526.0,66.5,6.3,14.8,215.5,367.3,305.13
2018,11,22,15,30,327.0,77.0,6.3,14.8,153.0,256.7,210.5
2018,11,22,15,45,256.5,65.0,6.2,14.55,117.0,196.63,157.95
2018,11,22,16,0,186.0,53.0,6.1,14.3,81.0,136.69,105.6
2018,11,22,16,15,140.5,38.5,6.0,14.15,55.5,96.4,68.81
2018,11,22,16,30,95.0,24.0,5.9,14.0,30.0,56.92,19.26
2018,11,22,16,45,57.5,13.5,5.85,13.85,16.0,24.89,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.7,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.7,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.85,2.5,2.31,0.0
2018,11,23,7,30,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,14.15,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.3,6.0,5.55,0.0
2018,11,23,8,15,0.0,8.5,3.5,14.4,8.5,7.87,1.07
2018,11,23,8,30,0.0,11.0,3.7,14.5,11.0,10.19,3.09
2018,11,23,8,45,0.0,18.5,3.9,14.6,18.5,17.15,9.07
2018,11,23,9,0,0.0,26.0,4.1,14.7,26.0,24.12,15.04
2018,11,23,9,15,0.0,36.5,4.25,14.8,36.5,33.89,23.35
2018,11,23,9,30,0.0,47.0,4.4,14.9,47.0,43.67,31.62
2018,11,23,9,45,0.0,49.0,4.5,15.0,49.0,45.54,33.13
2018,11,23,10,0,0.0,51.0,4.6,15.1,51.0,47.41,34.63
2018,11,23,10,15,0.0,62.5,4.75,15.15,62.5,58.14,43.61
2018,11,23,10,30,0.0,74.0,4.9,15.2,74.0,68.88,52.56
2018,11,23,10,45,0.0,60.5,5.1,15.3,60.5,56.28,41.89
2018,11,23,11,0,0.0,47.0,5.3,15.4,47.0,43.7,31.25
2018,11,23,11,15,0.0,51.5,5.45,15.45,51.5,47.9,34.75
2018,11,23,11,30,0.0,56.0,5.6,15.5,56.0,52.09,38.24
2018,11,23,11,45,0.0,58.5,5.7,15.5,58.5,54.43,40.18
2018,11,23,12,0,0.0,61.0,5.8,15.5,61.0,56.76,42.14
2018,11,23,12,15,0.0,64.0,5.9,15.55,64.0,59.56,44.48
2018,11,23,12,30,0.0,67.0,6.0,15.6,67.0,62.36,46.83
2018,11,23,12,45,0.0,56.0,6.1,15.65,56.0,52.09,38.25
2018,11,23,13,0,0.0,45.0,6.2,15.7,45.0,41.83,29.66
2018,11,23,13,15,0.0,45.0,6.2,15.7,45.0,41.83,29.7
2018,11,23,13,30,0.0,45.0,6.2,15.7,45.0,41.82,29.74
2018,11,23,13,45,0.0,38.0,6.15,15.7,38.0,35.3,24.28
2018,11,23,14,0,0.0,31.0,6.1,15.7,31.0,28.78,18.8
2018,11,23,14,15,0.0,31.0,6.05,15.6,31.0,28.78,18.85
2018,11,23,14,30,0.0,31.0,6.0,15.5,31.0,28.77,18.89
2018,11,23,14,45,9.5,55.5,5.95,15.45,58.5,57.34,43.44
2018,11,23,15,0,19.0,80.0,5.9,15.4,86.0,91.15,72.21
2018,11,23,15,15,9.5,63.0,5.9,15.4,66.0,64.19,49.12
2018,11,23,15,30,0.0,46.0,5.9,15.4,46.0,42.75,30.7
2018,11,23,15,45,0.0,35.5,5.85,15.2,35.5,32.96,22.22
2018,11,23,16,0,0.0,25.0,5.8,15.0,25.0,23.19,13.7
2018,11,23,16,15,3.5,17.5,5.75,14.95,17.5,17.34,8.17
2018,11,23,16,30,7.0,10.0,5.7,14.9,10.0,11.23,0.0
2018,11,23,16,45,7.0,6.0,5.7,14.85,6.0,7.18,0.0
2018,11,23,17,0,7.0,2.0,5.7,14.8,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,14.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.6,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.6,6.0,5.72,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.8,32.0,65.23,0.0
2018,11,24,7,30,363.0,27.0,3.3,14.0,58.0,150.59,95.07
2018,11,24,7,45,461.5,33.0,3.45,14.2,96.0,212.08,158.87
2018,11,24,8,0,560.0,39.0,3.6,14.4,134.0,280.05,220.16
2018,11,24,8,15,608.0,44.5,3.7,14.45,173.5,336.89,272.17
2018,11,24,8,30,656.0,50.0,3.8,14.5,213.0,397.07,325.65
2018,11,24,8,45,705.0,52.0,3.9,14.55,254.0,456.61,377.29
2018,11,24,9,0,754.0,54.0,4.0,14.6,295.0,518.5,429.46
2018,11,24,9,15,509.0,88.0,4.0,14.7,259.0,439.43,365.31
2018,11,24,9,30,264.0,122.0,4.0,14.8,223.0,319.81,266.01
2018,11,24,9,45,215.0,152.5,4.05,14.9,239.0,331.13,274.23
2018,11,24,10,0,166.0,183.0,4.1,15.0,255.0,327.26,269.54
2018,11,24,10,15,241.5,182.5,4.1,15.1,294.0,399.2,328.76
2018,11,24,10,30,317.0,182.0,4.1,15.2,333.0,462.91,380.48
2018,11,24,10,45,349.5,182.0,4.1,15.35,354.0,495.14,405.9
2018,11,24,11,0,382.0,182.0,4.1,15.5,375.0,541.14,441.6
2018,11,24,11,15,481.5,163.0,4.1,15.55,411.5,606.65,494.11
2018,11,24,11,30,581.0,144.0,4.1,15.6,448.0,678.08,550.04
2018,11,24,11,45,680.0,120.5,4.1,15.7,478.0,737.49,594.21
2018,11,24,12,0,779.0,97.0,4.1,15.8,508.0,789.23,632.13
2018,11,24,12,15,785.5,94.5,4.1,15.8,506.0,789.38,632.0
2018,11,24,12,30,792.0,92.0,4.1,15.8,504.0,786.29,629.97
2018,11,24,12,45,778.5,92.5,4.1,15.8,489.5,767.05,616.1
2018,11,24,13,0,765.0,93.0,4.1,15.8,475.0,745.06,600.33
2018,11,24,13,15,693.0,104.0,4.1,15.75,440.0,690.86,560.31
2018,11,24,13,30,621.0,115.0,4.1,15.7,405.0,632.7,516.85
2018,11,24,13,45,701.0,94.0,4.1,15.65,404.0,650.57,531.89
2018,11,24,14,0,781.0,73.0,4.1,15.6,403.0,658.16,538.58
2018,11,24,14,15,755.5,71.0,4.05,15.45,370.0,612.55,504.02
2018,11,24,14,30,730.0,69.0,4.0,15.3,337.0,566.16,467.2
2018,11,24,14,45,701.5,66.0,4.0,15.2,301.5,516.38,426.81
2018,11,24,15,0,673.0,63.0,4.0,15.1,266.0,469.49,387.55
2018,11,24,15,15,666.5,55.0,4.0,15.1,232.0,423.51,347.86
2018,11,24,15,30,660.0,47.0,4.0,15.1,198.0,379.18,307.86
2018,11,24,15,45,593.0,43.0,3.95,14.55,157.0,312.86,249.35
2018,11,24,16,0,526.0,39.0,3.9,14.0,116.0,255.05,196.52
2018,11,24,16,15,412.0,31.5,3.8,13.65,79.0,181.81,129.67
2018,11,24,16,30,298.0,24.0,3.7,13.3,42.0,114.05,33.71
2018,11,24,16,45,159.0,13.5,3.6,12.95,22.0,46.14,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.6,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.45,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.0,0.35,11.65,3.0,0.0,0.0
2018,11,25,7,0,58.0,6.0,0.3,11.6,6.0,5.72,0.0
2018,11,25,7,15,218.0,16.0,0.35,11.8,31.5,66.32,0.0
2018,11,25,7,30,378.0,26.0,0.4,12.0,57.0,152.34,93.05
2018,11,25,7,45,478.5,32.5,0.45,12.15,96.0,213.21,158.2
2018,11,25,8,0,579.0,39.0,0.5,12.3,135.0,286.24,222.49
2018,11,25,8,15,631.5,44.0,0.5,12.5,176.0,345.4,274.61
2018,11,25,8,30,684.0,49.0,0.5,12.7,217.0,408.23,327.93
2018,11,25,8,45,728.5,51.5,0.55,12.9,258.0,467.06,376.7
2018,11,25,9,0,773.0,54.0,0.6,13.1,299.0,527.84,425.31
2018,11,25,9,15,797.5,56.0,0.75,13.45,334.5,577.05,464.44
2018,11,25,9,30,822.0,58.0,0.9,13.8,370.0,620.81,498.76
2018,11,25,9,45,839.0,60.0,1.05,14.1,401.0,663.08,529.72
2018,11,25,10,0,856.0,62.0,1.2,14.4,432.0,703.72,558.94
2018,11,25,10,15,866.5,63.5,1.3,14.65,456.0,736.92,582.11
2018,11,25,10,30,877.0,65.0,1.4,14.9,480.0,767.6,603.4
2018,11,25,10,45,883.5,66.0,1.45,15.2,497.5,791.75,619.34
2018,11,25,11,0,890.0,67.0,1.5,15.5,515.0,812.85,633.18
2018,11,25,11,15,894.0,68.0,1.55,15.6,525.5,828.7,643.89
2018,11,25,11,30,898.0,69.0,1.6,15.7,536.0,841.19,652.42
2018,11,25,11,45,898.5,69.5,1.65,15.85,539.0,846.68,656.12
2018,11,25,12,0,899.0,70.0,1.7,16.0,542.0,848.66,657.58
2018,11,25,12,15,898.5,69.5,1.7,16.05,537.5,845.02,655.02
2018,11,25,12,30,898.0,69.0,1.7,16.1,533.0,837.89,650.22
2018,11,25,12,45,895.5,67.0,1.7,16.15,521.0,823.76,640.69
2018,11,25,13,0,893.0,65.0,1.7,16.2,509.0,806.26,628.96
2018,11,25,13,15,884.5,64.0,1.6,16.2,489.5,782.02,611.65
2018,11,25,13,30,876.0,63.0,1.5,16.2,470.0,754.86,592.35
2018,11,25,13,45,838.0,67.0,1.35,16.25,438.5,715.27,563.49
2018,11,25,14,0,800.0,71.0,1.2,16.3,407.0,668.49,529.35
2018,11,25,14,15,693.0,82.0,1.25,16.3,357.0,585.61,468.87
2018,11,25,14,30,586.0,93.0,1.3,16.3,307.0,504.26,406.81
2018,11,25,14,45,675.5,72.0,1.35,16.3,294.0,510.18,412.08
2018,11,25,15,0,765.0,51.0,1.4,16.3,281.0,504.1,406.23
2018,11,25,15,15,646.5,55.0,1.4,16.3,230.0,412.88,332.33
2018,11,25,15,30,528.0,59.0,1.4,16.3,179.0,333.32,266.41
2018,11,25,15,45,446.5,52.0,1.25,15.95,138.5,263.97,207.45
2018,11,25,16,0,365.0,45.0,1.1,15.6,98.0,201.77,153.46
2018,11,25,16,15,249.0,33.5,1.1,15.4,64.0,131.13,92.07
2018,11,25,16,30,133.0,22.0,1.1,15.2,30.0,68.23,15.61
2018,11,25,16,45,79.0,12.5,1.1,14.95,16.0,28.46,0.0
2018,11,25,17,0,25.0,3.0,1.1,14.7,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,14.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.35,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.3,4.0,0.0,0.0
2018,11,26,7,15,74.5,17.0,2.8,10.6,21.0,33.51,0.0
2018,11,26,7,30,116.0,29.0,2.9,10.9,38.0,73.43,42.39
2018,11,26,7,45,166.5,43.0,2.95,11.25,65.0,113.76,85.16
2018,11,26,8,0,217.0,57.0,3.0,11.6,92.0,164.71,130.6
2018,11,26,8,15,237.5,72.0,2.85,11.8,120.5,194.51,158.33
2018,11,26,8,30,258.0,87.0,2.7,12.0,149.0,233.03,192.61
2018,11,26,8,45,263.0,102.5,2.55,12.2,175.5,265.3,220.76
2018,11,26,9,0,268.0,118.0,2.4,12.4,202.0,297.45,247.94
2018,11,26,9,15,375.5,116.5,2.4,12.8,249.5,383.0,318.95
2018,11,26,9,30,483.0,115.0,2.4,13.2,297.0,466.37,386.52
2018,11,26,9,45,494.0,124.0,2.4,13.6,323.0,501.57,413.48
2018,11,26,10,0,505.0,133.0,2.4,14.0,349.0,535.87,439.43
2018,11,26,10,15,467.0,149.0,2.35,14.4,358.0,540.53,441.01
2018,11,26,10,30,429.0,165.0,2.3,14.8,367.0,541.42,439.7
2018,11,26,10,45,364.0,186.0,2.25,15.15,361.5,510.39,413.63
2018,11,26,11,0,299.0,207.0,2.2,15.5,356.0,488.97,394.7
2018,11,26,11,15,364.0,197.5,2.1,15.7,383.0,534.78,430.65
2018,11,26,11,30,429.0,188.0,2.0,15.9,410.0,594.75,475.77
2018,11,26,11,45,409.0,192.5,1.9,16.15,405.0,585.47,466.88
2018,11,26,12,0,389.0,197.0,1.8,16.4,400.0,560.59,447.26
2018,11,26,12,15,425.5,187.0,1.75,16.55,407.5,592.23,471.17
2018,11,26,12,30,462.0,177.0,1.7,16.7,415.0,607.91,482.96
2018,11,26,12,45,458.5,174.0,1.65,16.85,405.5,596.37,473.88
2018,11,26,13,0,455.0,171.0,1.6,17.0,396.0,583.07,463.74
2018,11,26,13,15,350.0,174.5,1.55,17.0,343.5,482.57,386.78
2018,11,26,13,30,245.0,178.0,1.5,17.0,291.0,399.1,321.32
2018,11,26,13,45,239.5,160.5,1.45,17.0,266.0,367.9,297.81
2018,11,26,14,0,234.0,143.0,1.4,17.0,241.0,336.23,273.3
2018,11,26,14,15,333.0,127.5,1.3,16.85,255.0,389.43,316.67
2018,11,26,14,30,432.0,112.0,1.2,16.7,269.0,422.4,342.8
2018,11,26,14,45,347.0,108.5,1.15,16.55,226.0,349.94,284.38
2018,11,26,15,0,262.0,105.0,1.1,16.4,183.0,273.72,222.67
2018,11,26,15,15,223.0,92.5,1.1,16.4,152.0,227.77,184.56
2018,11,26,15,30,184.0,80.0,1.1,16.4,121.0,185.01,148.24
2018,11,26,15,45,158.5,65.5,1.1,15.95,95.5,148.9,117.09
2018,11,26,16,0,133.0,51.0,1.1,15.5,70.0,115.19,87.41
2018,11,26,16,15,96.5,35.5,1.2,15.3,47.0,79.18,54.8
2018,11,26,16,30,60.0,20.0,1.3,15.1,24.0,42.15,6.03
2018,11,26,16,45,30.0,10.0,1.45,14.95,12.0,15.83,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.9,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.9,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,12.05,9.5,11.47,0.0
2018,11,27,7,30,0.0,16.0,2.2,12.2,16.0,14.84,4.08
2018,11,27,7,45,0.0,25.5,2.25,12.4,25.5,23.67,13.87
2018,11,27,8,0,0.0,35.0,2.3,12.6,35.0,32.51,21.87
2018,11,27,8,15,0.0,42.5,2.4,12.85,42.5,39.49,28.13
2018,11,27,8,30,0.0,50.0,2.5,13.1,50.0,46.48,34.27
2018,11,27,8,45,0.0,56.0,2.65,13.4,56.0,52.07,39.1
2018,11,27,9,0,0.0,62.0,2.8,13.7,62.0,57.66,43.84
2018,11,27,9,15,0.0,67.5,2.9,13.85,67.5,62.8,48.15
2018,11,27,9,30,0.0,73.0,3.0,14.0,73.0,68.02,52.48
2018,11,27,9,45,2.0,106.0,3.15,14.15,107.0,102.85,81.8
2018,11,27,10,0,4.0,139.0,3.3,14.3,141.0,138.92,111.75
2018,11,27,10,15,5.5,144.5,3.4,14.4,147.0,145.35,116.88
2018,11,27,10,30,7.0,150.0,3.5,14.5,153.0,151.95,122.2
2018,11,27,10,45,38.5,180.5,3.65,14.6,199.5,220.6,179.49
2018,11,27,11,0,70.0,211.0,3.8,14.7,246.0,282.67,230.46
2018,11,27,11,15,58.5,204.5,3.95,14.75,234.0,265.62,216.08
2018,11,27,11,30,47.0,198.0,4.1,14.8,222.0,248.43,201.78
2018,11,27,11,45,26.5,166.5,4.3,14.85,180.0,194.59,157.33
2018,11,27,12,0,6.0,135.0,4.5,14.9,138.0,134.5,107.2
2018,11,27,12,15,6.5,126.0,4.65,14.9,129.5,125.65,99.99
2018,11,27,12,30,7.0,117.0,4.8,14.9,121.0,116.88,92.79
2018,11,27,12,45,3.5,82.5,4.95,14.95,84.5,79.69,61.69
2018,11,27,13,0,0.0,48.0,5.1,15.0,48.0,44.62,32.13
2018,11,27,13,15,3.0,61.0,5.15,15.0,62.5,59.1,44.51
2018,11,27,13,30,6.0,74.0,5.2,15.0,77.0,73.45,56.76
2018,11,27,13,45,3.0,68.0,5.2,15.0,69.5,65.48,50.01
2018,11,27,14,0,0.0,62.0,5.2,15.0,62.0,57.66,43.38
2018,11,27,14,15,1.0,64.5,5.2,14.95,65.0,60.67,46.04
2018,11,27,14,30,2.0,67.0,5.2,14.9,68.0,63.61,48.64
2018,11,27,14,45,2.0,55.5,5.15,14.9,56.5,52.8,39.5
2018,11,27,15,0,2.0,44.0,5.1,14.9,45.0,41.99,30.31
2018,11,27,15,15,1.0,37.0,5.1,14.9,37.5,34.86,24.17
2018,11,27,15,30,0.0,30.0,5.1,14.9,30.0,27.83,18.07
2018,11,27,15,45,0.0,23.5,4.65,14.75,23.5,21.79,12.8
2018,11,27,16,0,0.0,17.0,4.2,14.6,17.0,15.75,7.49
2018,11,27,16,15,0.5,12.5,3.9,14.5,12.5,11.74,3.64
2018,11,27,16,30,1.0,8.0,3.6,14.4,8.0,7.67,0.0
2018,11,27,16,45,0.5,4.0,3.3,14.35,4.0,3.92,0.0
2018,11,27,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
