Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,8.06,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,15.13,3.52
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,24.87,14.59
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,33.75,22.72
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,40.91,29.2
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,48.01,35.49
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,99.89,80.25
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,148.68,122.19
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,172.92,142.6
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,197.53,163.06
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,213.4,175.9
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,228.95,188.32
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,257.38,210.62
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,285.32,232.19
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,302.87,246.27
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,320.64,260.53
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,473.68,385.02
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,631.52,507.13
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,649.02,520.22
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,671.3,537.41
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,545.23,439.95
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,398.41,323.37
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,367.7,298.93
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,337.78,274.27
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,347.04,282.95
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,354.85,290.29
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,325.22,266.51
2018,11,28,14,0,138.0,175.0,3.5,15.5,232.0,296.11,243.04
2018,11,28,14,15,206.0,151.0,3.45,15.5,229.0,319.96,264.07
2018,11,28,14,30,274.0,127.0,3.4,15.5,226.0,327.59,271.38
2018,11,28,14,45,362.5,108.0,3.3,15.5,224.0,358.58,296.83
2018,11,28,15,0,451.0,89.0,3.2,15.5,222.0,370.4,305.65
2018,11,28,15,15,338.5,84.0,3.2,15.5,175.5,286.41,234.93
2018,11,28,15,30,226.0,79.0,3.2,15.5,129.0,203.77,164.99
2018,11,28,15,45,231.5,63.5,2.85,15.3,105.5,184.93,146.88
2018,11,28,16,0,237.0,48.0,2.5,15.1,82.0,157.1,120.24
2018,11,28,16,15,181.0,34.0,2.5,15.0,54.5,110.89,77.41
2018,11,28,16,30,125.0,20.0,2.5,14.9,27.0,63.4,6.36
2018,11,28,16,45,62.5,10.0,2.45,14.8,13.5,22.69,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,15.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,15.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,14.0,1.0,0.0,0.0
2018,11,29,7,15,17.5,13.5,10.8,13.95,14.5,16.83,0.0
2018,11,29,7,30,35.0,26.0,10.8,13.9,28.0,41.44,17.02
2018,11,29,7,45,37.5,25.0,10.8,13.9,29.0,40.76,26.72
2018,11,29,8,0,40.0,24.0,10.8,13.9,30.0,41.22,28.55
2018,11,29,8,15,26.0,24.0,10.75,13.9,28.5,36.67,25.49
2018,11,29,8,30,12.0,24.0,10.7,13.9,27.0,28.37,18.7
2018,11,29,8,45,77.5,65.0,10.65,13.9,88.0,112.16,91.17
2018,11,29,9,0,143.0,106.0,10.6,13.9,149.0,201.07,167.85
2018,11,29,9,15,118.0,123.5,10.45,13.95,162.0,211.4,176.42
2018,11,29,9,30,93.0,141.0,10.3,14.0,175.0,219.55,182.76
2018,11,29,9,45,113.5,152.5,10.15,14.0,197.5,249.54,208.33
2018,11,29,10,0,134.0,164.0,10.0,14.0,220.0,280.66,234.68
2018,11,29,10,15,178.0,164.5,9.75,14.05,243.5,316.78,265.73
2018,11,29,10,30,222.0,165.0,9.5,14.1,267.0,367.06,308.12
2018,11,29,10,45,274.5,180.0,9.25,14.1,311.5,430.95,361.41
2018,11,29,11,0,327.0,195.0,9.0,14.1,356.0,495.83,414.85
2018,11,29,11,15,181.0,146.0,8.8,14.15,235.5,321.52,269.01
2018,11,29,11,30,35.0,97.0,8.6,14.2,115.0,125.03,101.17
2018,11,29,11,45,45.5,149.0,8.35,14.2,172.5,190.68,156.24
2018,11,29,12,0,56.0,201.0,8.1,14.2,230.0,259.85,213.45
2018,11,29,12,15,206.5,190.0,8.0,14.2,295.0,398.09,331.55
2018,11,29,12,30,357.0,179.0,7.9,14.2,360.0,507.62,424.24
2018,11,29,12,45,500.5,150.5,7.75,14.25,398.0,601.45,502.54
2018,11,29,13,0,644.0,122.0,7.6,14.3,436.0,681.79,568.26
2018,11,29,13,15,523.5,131.5,7.4,14.25,380.5,580.18,485.69
2018,11,29,13,30,403.0,141.0,7.2,14.2,325.0,488.22,409.33
2018,11,29,13,45,252.5,136.5,7.05,14.2,249.5,348.28,292.4
2018,11,29,14,0,102.0,132.0,6.9,14.2,174.0,218.57,181.5
2018,11,29,14,15,84.0,110.0,6.75,14.15,143.0,177.82,147.25
2018,11,29,14,30,66.0,88.0,6.6,14.1,112.0,138.27,113.6
2018,11,29,14,45,216.0,73.5,6.45,14.0,139.0,228.59,192.21
2018,11,29,15,0,366.0,59.0,6.3,13.9,166.0,291.57,245.46
2018,11,29,15,15,214.5,44.0,6.3,13.9,104.5,172.2,142.65
2018,11,29,15,30,63.0,29.0,6.3,13.9,43.0,64.76,49.82
2018,11,29,15,45,76.0,23.5,6.5,13.75,37.0,60.94,45.7
2018,11,29,16,0,89.0,18.0,6.7,13.6,31.0,61.3,44.4
2018,11,29,16,15,44.5,11.5,6.85,13.45,18.0,29.42,16.72
2018,11,29,16,30,0.0,5.0,7.0,13.3,5.0,4.62,0.0
2018,11,29,16,45,0.0,2.5,7.15,13.2,2.5,2.38,0.0
2018,11,29,17,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.55,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.5,2.0,0.0,0.0
2018,11,30,7,15,50.0,13.5,6.9,11.75,15.5,24.08,0.0
2018,11,30,7,30,74.0,24.0,7.0,12.0,29.0,53.08,20.08
2018,11,30,7,45,100.5,39.5,7.05,12.2,51.5,87.17,63.09
2018,11,30,8,0,127.0,55.0,7.1,12.4,74.0,119.89,93.51
2018,11,30,8,15,169.5,70.0,7.2,12.6,104.0,161.48,130.62
2018,11,30,8,30,212.0,85.0,7.3,12.8,134.0,207.06,171.11
2018,11,30,8,45,312.5,90.5,7.35,12.95,177.0,284.25,238.26
2018,11,30,9,0,413.0,96.0,7.4,13.1,220.0,361.75,305.33
2018,11,30,9,15,491.0,97.5,7.3,13.25,263.0,428.04,362.17
2018,11,30,9,30,569.0,99.0,7.2,13.4,306.0,503.95,425.86
2018,11,30,9,45,674.5,88.5,7.1,13.55,354.5,584.46,492.84
2018,11,30,10,0,780.0,78.0,7.0,13.7,403.0,665.4,557.97
2018,11,30,10,15,815.0,75.0,6.95,13.8,432.5,709.82,591.87
2018,11,30,10,30,850.0,72.0,6.9,13.9,462.0,752.94,624.49
2018,11,30,10,45,859.5,73.0,6.8,14.0,480.0,779.34,643.64
2018,11,30,11,0,869.0,74.0,6.7,14.1,498.0,796.2,655.39
2018,11,30,11,15,877.0,74.0,6.65,14.15,510.0,814.06,668.29
2018,11,30,11,30,885.0,74.0,6.6,14.2,522.0,828.75,678.81
2018,11,30,11,45,878.5,75.5,6.6,14.2,523.0,829.96,679.46
2018,11,30,12,0,872.0,77.0,6.6,14.2,524.0,827.71,677.67
2018,11,30,12,15,879.5,74.0,6.6,14.2,521.5,828.09,678.07
2018,11,30,12,30,887.0,71.0,6.6,14.2,519.0,824.97,675.93
2018,11,30,12,45,884.0,69.5,6.6,14.2,507.5,811.64,666.11
2018,11,30,13,0,881.0,68.0,6.6,14.2,496.0,795.02,653.89
2018,11,30,13,15,873.5,66.5,6.55,14.15,477.0,771.67,636.48
2018,11,30,13,30,866.0,65.0,6.5,14.1,458.0,745.42,616.85
2018,11,30,13,45,854.0,63.0,6.45,14.05,432.5,712.49,591.93
2018,11,30,14,0,842.0,61.0,6.4,14.0,407.0,677.24,565.04
2018,11,30,14,15,823.0,59.0,6.35,13.95,375.5,640.34,536.59
2018,11,30,14,30,804.0,57.0,6.3,13.9,344.0,596.55,500.8
2018,11,30,14,45,777.0,54.5,6.25,13.85,307.5,546.23,458.52
2018,11,30,15,0,750.0,52.0,6.2,13.8,271.0,495.76,415.01
2018,11,30,15,15,707.5,49.0,6.2,13.8,231.5,436.89,363.37
2018,11,30,15,30,665.0,46.0,6.2,13.8,192.0,379.94,311.92
2018,11,30,15,45,597.0,41.0,5.9,13.4,151.0,312.37,250.9
2018,11,30,16,0,529.0,36.0,5.6,13.0,110.0,250.07,193.24
2018,11,30,16,15,402.0,29.0,5.45,12.75,73.5,176.87,124.42
2018,11,30,16,30,275.0,22.0,5.3,12.5,37.0,105.53,6.35
2018,11,30,16,45,137.5,11.0,5.1,12.25,18.5,39.6,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.5,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.6,2.0,0.0,0.0
2018,12,1,7,15,11.0,4.5,6.65,12.7,5.0,6.73,0.0
2018,12,1,7,30,18.0,7.0,6.8,12.8,8.0,14.02,0.19
2018,12,1,7,45,9.0,7.0,6.95,12.9,7.5,10.15,2.37
2018,12,1,8,0,0.0,7.0,7.1,13.0,7.0,6.48,0.0
2018,12,1,8,15,8.0,12.0,7.25,13.05,14.0,14.71,6.87
2018,12,1,8,30,16.0,17.0,7.4,13.1,21.0,25.3,16.16
2018,12,1,8,45,11.5,40.5,7.5,13.1,43.5,44.51,32.77
2018,12,1,9,0,7.0,64.0,7.6,13.1,66.0,63.77,49.29
2018,12,1,9,15,3.5,51.0,7.7,13.1,52.0,49.52,37.02
2018,12,1,9,30,0.0,38.0,7.8,13.1,38.0,35.28,24.69
2018,12,1,9,45,7.5,63.5,7.9,13.15,66.5,64.16,49.57
2018,12,1,10,0,15.0,89.0,8.0,13.2,95.0,99.04,79.39
2018,12,1,10,15,189.0,129.5,7.9,13.2,215.0,293.99,248.0
2018,12,1,10,30,363.0,170.0,7.8,13.2,335.0,480.19,404.35
2018,12,1,10,45,340.5,171.5,7.75,13.25,331.5,471.67,396.35
2018,12,1,11,0,318.0,173.0,7.7,13.3,328.0,461.1,387.02
2018,12,1,11,15,334.5,167.5,7.75,13.3,333.5,472.0,396.41
2018,12,1,11,30,351.0,162.0,7.8,13.3,339.0,496.98,416.87
2018,12,1,11,45,604.5,123.0,7.85,13.3,430.0,669.86,560.78
2018,12,1,12,0,858.0,84.0,7.9,13.3,521.0,830.52,687.32
2018,12,1,12,15,747.0,104.5,7.9,13.3,483.0,765.25,635.72
2018,12,1,12,30,636.0,125.0,7.9,13.3,445.0,693.62,579.36
2018,12,1,12,45,673.5,115.5,7.9,13.25,447.5,706.25,590.09
2018,12,1,13,0,711.0,106.0,7.9,13.2,450.0,715.13,597.73
2018,12,1,13,15,628.5,115.5,7.85,13.15,411.0,648.92,545.26
2018,12,1,13,30,546.0,125.0,7.8,13.1,372.0,582.81,491.13
2018,12,1,13,45,466.5,128.0,7.8,13.05,330.5,508.45,429.74
2018,12,1,14,0,387.0,131.0,7.8,13.0,289.0,442.25,374.15
2018,12,1,14,15,557.0,101.5,7.75,12.95,309.5,514.33,436.13
2018,12,1,14,30,727.0,72.0,7.7,12.9,330.0,564.92,478.89
2018,12,1,14,45,704.5,68.5,7.7,12.8,297.0,522.02,441.97
2018,12,1,15,0,682.0,65.0,7.7,12.7,264.0,475.78,401.61
2018,12,1,15,15,634.5,61.0,7.7,12.7,224.5,416.05,348.75
2018,12,1,15,30,587.0,57.0,7.7,12.7,185.0,358.88,296.86
2018,12,1,15,45,494.0,51.0,7.4,12.5,143.0,283.3,229.12
2018,12,1,16,0,401.0,45.0,7.1,12.3,101.0,215.6,167.72
2018,12,1,16,15,280.0,33.5,6.95,12.1,66.0,142.57,100.5
2018,12,1,16,30,159.0,22.0,6.8,11.9,31.0,75.05,0.62
2018,12,1,16,45,79.5,11.0,6.65,11.75,15.5,27.37,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,11.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,11.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.75,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.8,2.0,0.0,0.0
2018,12,2,7,15,192.5,13.0,2.75,9.0,23.5,54.8,0.0
2018,12,2,7,30,357.0,23.0,2.6,9.2,45.0,132.73,36.71
2018,12,2,7,45,469.5,29.5,2.45,9.4,82.5,199.16,144.16
2018,12,2,8,0,582.0,36.0,2.3,9.6,120.0,274.7,214.77
2018,12,2,8,15,645.0,40.0,2.35,9.75,161.0,336.57,272.01
2018,12,2,8,30,708.0,44.0,2.4,9.9,202.0,402.98,331.53
2018,12,2,8,45,747.0,47.5,2.4,10.05,242.5,460.43,382.12
2018,12,2,9,0,786.0,51.0,2.4,10.2,283.0,519.4,432.21
2018,12,2,9,15,812.0,53.0,2.3,10.3,319.0,569.73,473.57
2018,12,2,9,30,838.0,55.0,2.2,10.4,355.0,614.82,509.59
2018,12,2,9,45,855.0,57.5,2.1,10.5,386.5,658.19,542.02
2018,12,2,10,0,872.0,60.0,2.0,10.6,418.0,699.93,571.62
2018,12,2,10,15,885.0,60.5,1.9,10.7,443.0,734.27,595.09
2018,12,2,10,30,898.0,61.0,1.8,10.8,468.0,766.21,616.42
2018,12,2,10,45,906.5,62.0,1.65,10.9,486.5,792.64,632.92
2018,12,2,11,0,915.0,63.0,1.5,11.0,505.0,816.06,646.94
2018,12,2,11,15,920.0,63.5,1.45,11.15,516.5,832.82,657.13
2018,12,2,11,30,925.0,64.0,1.4,11.3,528.0,846.2,665.02
2018,12,2,11,45,926.5,64.0,1.35,11.45,531.5,852.56,668.07
2018,12,2,12,0,928.0,64.0,1.3,11.6,535.0,855.35,668.82
2018,12,2,12,15,926.5,64.0,1.3,11.7,531.0,852.05,666.32
2018,12,2,12,30,925.0,64.0,1.3,11.8,527.0,845.18,661.55
2018,12,2,12,45,862.5,76.5,1.25,11.9,500.5,807.81,634.8
2018,12,2,13,0,800.0,89.0,1.2,12.0,474.0,761.02,601.6
2018,12,2,13,15,782.0,88.5,1.15,12.05,453.0,732.02,581.22
2018,12,2,13,30,764.0,88.0,1.1,12.1,432.0,700.74,558.89
2018,12,2,13,45,651.5,102.5,1.05,12.1,384.5,619.87,499.58
2018,12,2,14,0,539.0,117.0,1.0,12.1,337.0,532.64,432.83
2018,12,2,14,15,396.5,127.5,1.0,12.1,282.5,431.69,353.67
2018,12,2,14,30,254.0,138.0,1.0,12.1,228.0,328.51,270.61
2018,12,2,14,45,214.5,126.0,1.05,12.1,196.5,281.35,232.53
2018,12,2,15,0,175.0,114.0,1.1,12.1,165.0,228.26,188.54
2018,12,2,15,15,152.0,99.0,1.1,12.1,138.5,192.26,157.94
2018,12,2,15,30,129.0,84.0,1.1,12.1,112.0,158.12,128.31
2018,12,2,15,45,97.0,67.5,1.2,11.85,86.0,120.23,95.37
2018,12,2,16,0,65.0,51.0,1.3,11.6,60.0,85.34,64.79
2018,12,2,16,15,52.0,34.0,1.35,11.45,39.5,58.75,39.63
2018,12,2,16,30,39.0,17.0,1.4,11.3,19.0,29.76,0.0
2018,12,2,16,45,19.5,8.5,1.45,11.15,9.5,12.26,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,3,7,15,45.5,10.5,3.95,7.85,13.0,19.94,0.0
2018,12,3,7,30,91.0,21.0,4.0,8.2,26.0,52.72,6.66
2018,12,3,7,45,164.5,34.5,4.1,8.55,54.0,107.91,77.78
2018,12,3,8,0,238.0,48.0,4.2,8.9,82.0,159.44,125.62
2018,12,3,8,15,384.5,53.5,4.15,9.2,129.0,242.01,197.71
2018,12,3,8,30,531.0,59.0,4.1,9.5,176.0,337.49,280.77
2018,12,3,8,45,643.0,56.0,4.0,9.8,225.0,417.31,350.06
2018,12,3,9,0,755.0,53.0,3.9,10.1,274.0,502.64,422.43
2018,12,3,9,15,727.0,63.5,3.85,10.4,298.0,529.25,445.05
2018,12,3,9,30,699.0,74.0,3.8,10.7,322.0,554.63,465.68
2018,12,3,9,45,679.0,85.5,3.75,11.0,344.0,579.72,485.26
2018,12,3,10,0,659.0,97.0,3.7,11.3,366.0,601.11,501.26
2018,12,3,10,15,753.0,83.5,3.7,11.5,408.5,669.42,554.31
2018,12,3,10,30,847.0,70.0,3.7,11.7,451.0,743.31,609.42
2018,12,3,10,45,629.0,118.5,3.7,11.85,408.0,652.92,538.54
2018,12,3,11,0,411.0,167.0,3.7,12.0,365.0,541.1,447.16
2018,12,3,11,15,486.0,157.5,3.65,12.15,396.5,596.59,492.2
2018,12,3,11,30,561.0,148.0,3.6,12.3,428.0,651.65,535.36
2018,12,3,11,45,675.0,121.0,3.55,12.4,460.5,723.99,590.4
2018,12,3,12,0,789.0,94.0,3.5,12.5,493.0,783.04,633.79
2018,12,3,12,15,748.5,104.0,3.4,12.6,480.0,764.04,618.52
2018,12,3,12,30,708.0,114.0,3.3,12.7,467.0,738.3,598.89
2018,12,3,12,45,719.0,109.5,3.25,12.8,461.0,734.6,596.19
2018,12,3,13,0,730.0,105.0,3.2,12.9,455.0,727.78,591.11
2018,12,3,13,15,610.0,125.0,3.1,12.95,410.0,644.33,527.46
2018,12,3,13,30,490.0,145.0,3.0,13.0,365.0,557.93,458.93
2018,12,3,13,45,391.5,147.5,2.95,13.05,317.0,476.09,393.56
2018,12,3,14,0,293.0,150.0,2.9,13.1,269.0,386.28,320.71
2018,12,3,14,15,152.0,118.0,2.9,13.1,179.5,233.3,194.22
2018,12,3,14,30,11.0,86.0,2.9,13.1,90.0,88.63,70.34
2018,12,3,14,45,19.5,90.0,2.9,13.05,96.0,103.24,83.11
2018,12,3,15,0,28.0,94.0,2.9,13.0,102.0,113.4,91.74
2018,12,3,15,15,15.5,80.5,2.9,13.0,85.0,86.83,68.82
2018,12,3,15,30,3.0,67.0,2.9,13.0,68.0,66.86,51.48
2018,12,3,15,45,1.5,48.5,2.9,12.55,49.0,47.03,34.33
2018,12,3,16,0,0.0,30.0,2.9,12.1,30.0,27.86,17.71
2018,12,3,16,15,2.5,21.0,2.95,12.0,21.0,20.29,10.28
2018,12,3,16,30,5.0,12.0,3.0,11.9,12.0,12.61,0.0
2018,12,3,16,45,2.5,6.0,3.0,11.75,6.0,6.25,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,12,4,7,15,3.5,6.5,4.9,9.1,6.5,6.95,0.0
2018,12,4,7,30,7.0,13.0,5.0,9.3,13.0,14.1,0.0
2018,12,4,7,45,3.5,24.0,5.1,9.45,24.0,23.41,12.96
2018,12,4,8,0,0.0,35.0,5.2,9.6,35.0,32.9,22.18
2018,12,4,8,15,0.0,48.0,5.2,9.85,48.0,45.8,33.68
2018,12,4,8,30,0.0,61.0,5.2,10.1,61.0,58.67,45.05
2018,12,4,8,45,0.0,70.5,5.15,10.3,70.5,67.71,53.02
2018,12,4,9,0,0.0,80.0,5.1,10.5,80.0,76.84,60.92
2018,12,4,9,15,0.0,83.0,5.05,10.85,83.0,79.13,62.79
2018,12,4,9,30,0.0,86.0,5.0,11.2,86.0,81.61,64.77
2018,12,4,9,45,0.0,85.0,4.95,11.5,85.0,80.11,63.32
2018,12,4,10,0,0.0,84.0,4.9,11.8,84.0,78.78,62.02
2018,12,4,10,15,0.0,75.0,4.85,12.15,75.0,69.8,54.19
2018,12,4,10,30,0.0,66.0,4.8,12.5,66.0,61.4,46.9
2018,12,4,10,45,0.0,70.0,4.7,12.8,70.0,65.14,49.96
2018,12,4,11,0,0.0,74.0,4.6,13.1,74.0,68.88,53.0
2018,12,4,11,15,0.0,76.5,4.6,13.35,76.5,71.22,54.88
2018,12,4,11,30,0.0,79.0,4.6,13.6,79.0,73.56,56.76
2018,12,4,11,45,0.0,81.0,4.6,13.85,81.0,75.43,58.25
2018,12,4,12,0,0.0,83.0,4.6,14.1,83.0,77.3,59.76
2018,12,4,12,15,0.0,85.5,4.35,14.1,85.5,79.63,61.72
2018,12,4,12,30,0.0,88.0,4.1,14.1,88.0,82.11,63.82
2018,12,4,12,45,0.0,85.0,3.9,14.1,85.0,79.18,61.4
2018,12,4,13,0,0.0,82.0,3.7,14.1,82.0,76.36,59.07
2018,12,4,13,15,0.0,78.0,3.7,14.0,78.0,72.61,56.01
2018,12,4,13,30,0.0,74.0,3.7,13.9,74.0,68.87,52.95
2018,12,4,13,45,0.0,67.5,3.7,13.8,67.5,62.8,47.91
2018,12,4,14,0,0.0,61.0,3.7,13.7,61.0,56.73,42.85
2018,12,4,14,15,0.0,59.5,3.8,13.6,59.5,55.32,41.75
2018,12,4,14,30,0.0,58.0,3.9,13.5,58.0,53.92,40.63
2018,12,4,14,45,0.0,56.0,4.0,13.4,56.0,52.06,39.09
2018,12,4,15,0,0.0,54.0,4.1,13.3,54.0,50.2,37.52
2018,12,4,15,15,0.0,44.5,4.1,13.3,44.5,41.34,29.87
2018,12,4,15,30,0.0,35.0,4.1,13.3,35.0,32.49,22.17
2018,12,4,15,45,0.0,28.0,4.2,12.9,28.0,25.98,16.45
2018,12,4,16,0,0.0,21.0,4.3,12.5,21.0,19.47,10.65
2018,12,4,16,15,2.5,14.5,4.2,12.3,14.5,14.24,5.48
2018,12,4,16,30,5.0,8.0,4.1,12.1,8.0,8.84,0.0
2018,12,4,16,45,2.5,4.0,3.95,11.85,4.0,4.35,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,11.0,2.0,1.91,0.0
2018,12,5,7,30,0.0,4.0,4.1,11.1,4.0,3.7,0.0
2018,12,5,7,45,0.0,7.0,4.15,11.25,7.0,6.48,0.0
2018,12,5,8,0,0.0,10.0,4.2,11.4,10.0,9.26,2.13
2018,12,5,8,15,0.0,14.0,4.2,11.55,14.0,12.97,5.44
2018,12,5,8,30,0.0,18.0,4.2,11.7,18.0,16.68,8.73
2018,12,5,8,45,0.0,19.0,4.2,11.85,19.0,17.61,9.59
2018,12,5,9,0,0.0,20.0,4.2,12.0,20.0,18.54,10.41
2018,12,5,9,15,2.0,42.5,4.1,12.2,43.0,40.67,29.55
2018,12,5,9,30,4.0,65.0,4.0,12.4,66.0,63.01,48.71
2018,12,5,9,45,3.0,77.0,3.9,12.6,78.0,74.02,57.97
2018,12,5,10,0,2.0,89.0,3.8,12.8,90.0,85.3,67.37
2018,12,5,10,15,1.0,84.5,3.65,12.95,85.0,79.82,62.55
2018,12,5,10,30,0.0,80.0,3.5,13.1,80.0,74.48,57.87
2018,12,5,10,45,61.5,132.0,3.35,13.25,161.5,182.86,150.64
2018,12,5,11,0,123.0,184.0,3.2,13.4,243.0,305.13,251.76
2018,12,5,11,15,67.5,158.0,3.0,13.45,190.5,218.6,179.24
2018,12,5,11,30,12.0,132.0,2.8,13.5,138.0,136.7,109.8
2018,12,5,11,45,6.0,116.5,2.6,13.6,119.5,115.71,92.17
2018,12,5,12,0,0.0,101.0,2.4,13.7,101.0,95.04,74.65
2018,12,5,12,15,0.0,90.0,2.25,13.65,90.0,84.08,65.52
2018,12,5,12,30,0.0,79.0,2.1,13.6,79.0,73.56,56.73
2018,12,5,12,45,6.5,96.0,1.9,13.6,99.0,95.38,75.35
2018,12,5,13,0,13.0,113.0,1.7,13.6,119.0,117.82,94.33
2018,12,5,13,15,23.0,124.0,1.65,13.55,134.5,143.97,116.46
2018,12,5,13,30,33.0,135.0,1.6,13.5,150.0,163.95,133.34
2018,12,5,13,45,36.0,130.5,1.55,13.5,146.0,160.82,130.91
2018,12,5,14,0,39.0,126.0,1.5,13.5,142.0,157.55,128.41
2018,12,5,14,15,88.5,126.0,1.7,13.45,158.0,200.33,165.25
2018,12,5,14,30,138.0,126.0,1.9,13.4,174.0,230.02,190.65
2018,12,5,14,45,119.0,107.0,2.05,13.3,145.5,191.55,158.41
2018,12,5,15,0,100.0,88.0,2.2,13.2,117.0,154.33,126.93
2018,12,5,15,15,176.5,82.5,2.2,13.2,124.5,192.43,158.59
2018,12,5,15,30,253.0,77.0,2.2,13.2,132.0,215.15,175.54
2018,12,5,15,45,218.0,63.0,2.45,13.0,103.0,172.43,137.64
2018,12,5,16,0,183.0,49.0,2.7,12.8,74.0,132.91,102.04
2018,12,5,16,15,131.5,34.5,2.8,12.65,49.0,90.89,62.53
2018,12,5,16,30,80.0,20.0,2.9,12.5,24.0,47.97,0.0
2018,12,5,16,45,40.0,10.0,3.0,12.35,12.0,18.15,0.0
2018,12,5,17,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,3.8,9.95,15.0,31.96,0.0
2018,12,6,7,30,211.0,20.0,3.9,10.2,30.0,85.85,0.0
2018,12,6,7,45,209.5,28.0,4.0,10.45,47.0,113.04,77.6
2018,12,6,8,0,208.0,36.0,4.1,10.7,64.0,131.71,101.48
2018,12,6,8,15,333.5,46.0,4.05,10.95,109.0,209.91,169.46
2018,12,6,8,30,459.0,56.0,4.0,11.2,154.0,296.94,245.07
2018,12,6,8,45,507.0,64.5,4.0,11.4,192.5,353.33,294.9
2018,12,6,9,0,555.0,73.0,4.0,11.6,231.0,412.76,346.14
2018,12,6,9,15,667.5,66.0,3.9,11.9,280.5,494.92,414.91
2018,12,6,9,30,780.0,59.0,3.8,12.2,330.0,580.9,484.98
2018,12,6,9,45,803.5,60.0,3.75,12.5,361.0,625.21,519.92
2018,12,6,10,0,827.0,61.0,3.7,12.8,392.0,668.42,551.8
2018,12,6,10,15,840.0,62.5,3.55,13.05,417.0,697.4,571.96
2018,12,6,10,30,853.0,64.0,3.4,13.3,442.0,729.66,594.37
2018,12,6,10,45,861.5,65.0,3.25,13.55,460.5,755.36,611.49
2018,12,6,11,0,870.0,66.0,3.1,13.8,479.0,778.25,626.36
2018,12,6,11,15,875.5,67.0,2.95,13.95,490.5,795.73,637.37
2018,12,6,11,30,881.0,68.0,2.8,14.1,502.0,810.04,646.02
2018,12,6,11,45,882.5,68.0,2.65,14.3,506.0,816.5,648.88
2018,12,6,12,0,884.0,68.0,2.5,14.5,510.0,819.57,649.4
2018,12,6,12,15,882.5,67.5,2.4,14.6,506.0,816.13,645.96
2018,12,6,12,30,881.0,67.0,2.3,14.7,502.0,809.29,640.27
2018,12,6,12,45,876.0,67.0,2.2,14.8,491.5,796.91,630.74
2018,12,6,13,0,871.0,67.0,2.1,14.9,481.0,781.32,619.06
2018,12,6,13,15,862.5,66.0,2.0,14.95,463.0,758.66,602.48
2018,12,6,13,30,854.0,65.0,1.9,15.0,445.0,733.16,583.93
2018,12,6,13,45,840.5,63.5,1.85,15.05,420.0,700.72,560.65
2018,12,6,14,0,827.0,62.0,1.8,15.1,395.0,671.58,539.72
2018,12,6,14,15,807.5,60.5,1.7,15.1,364.5,630.57,509.43
2018,12,6,14,30,788.0,59.0,1.6,15.1,334.0,588.2,476.23
2018,12,6,14,45,759.5,56.0,1.5,15.05,298.5,537.52,435.85
2018,12,6,15,0,731.0,53.0,1.4,15.0,263.0,486.82,394.38
2018,12,6,15,15,688.5,49.5,1.4,15.0,224.0,428.62,346.12
2018,12,6,15,30,646.0,46.0,1.4,15.0,185.0,372.34,297.79
2018,12,6,15,45,579.5,41.0,1.1,14.65,145.5,306.56,240.26
2018,12,6,16,0,513.0,36.0,0.8,14.3,106.0,245.8,185.62
2018,12,6,16,15,390.5,28.5,0.75,14.15,70.5,174.53,119.59
2018,12,6,16,30,268.0,21.0,0.7,14.0,35.0,103.65,0.0
2018,12,6,16,45,134.0,10.5,0.65,13.9,17.5,39.01,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,7,7,15,33.5,9.0,1.9,10.35,10.5,15.64,0.0
2018,12,7,7,30,67.0,18.0,2.0,10.4,21.0,41.19,0.0
2018,12,7,7,45,128.0,32.0,2.15,10.5,46.0,86.19,57.71
2018,12,7,8,0,189.0,46.0,2.3,10.6,71.0,137.57,106.13
2018,12,7,8,15,300.0,55.5,2.25,10.8,111.0,204.02,164.04
2018,12,7,8,30,411.0,65.0,2.2,11.0,151.0,281.17,230.85
2018,12,7,8,45,371.0,81.0,2.15,11.2,170.5,298.74,247.92
2018,12,7,9,0,331.0,97.0,2.1,11.4,190.0,311.76,260.04
2018,12,7,9,15,308.5,113.5,1.95,11.6,209.5,321.45,268.54
2018,12,7,9,30,286.0,130.0,1.8,11.8,229.0,338.32,281.98
2018,12,7,9,45,338.0,135.5,1.6,12.05,262.5,388.96,323.02
2018,12,7,10,0,390.0,141.0,1.4,12.3,296.0,454.16,373.88
2018,12,7,10,15,518.5,124.0,1.25,12.6,344.0,539.02,440.05
2018,12,7,10,30,647.0,107.0,1.1,12.9,392.0,634.98,511.54
2018,12,7,10,45,763.0,86.0,0.9,13.2,436.0,709.89,561.79
2018,12,7,11,0,879.0,65.0,0.7,13.5,480.0,782.8,608.34
2018,12,7,11,15,884.0,65.5,0.75,13.8,491.5,799.45,618.49
2018,12,7,11,30,889.0,66.0,0.8,14.1,503.0,812.88,627.3
2018,12,7,11,45,891.5,66.5,0.85,14.35,507.5,820.93,632.67
2018,12,7,12,0,894.0,67.0,0.9,14.6,512.0,825.58,635.89
2018,12,7,12,15,893.5,66.5,1.05,14.7,508.5,823.04,636.21
2018,12,7,12,30,893.0,66.0,1.2,14.8,505.0,817.06,634.18
2018,12,7,12,45,889.0,65.5,1.3,14.9,494.5,804.85,627.13
2018,12,7,13,0,885.0,65.0,1.4,15.0,484.0,789.36,617.81
2018,12,7,13,15,876.5,64.0,1.45,15.0,466.0,766.56,602.94
2018,12,7,13,30,868.0,63.0,1.5,15.0,448.0,740.89,585.97
2018,12,7,13,45,855.0,61.5,1.55,15.0,423.0,708.57,564.03
2018,12,7,14,0,842.0,60.0,1.6,15.0,398.0,673.99,540.16
2018,12,7,14,15,822.5,58.5,1.6,14.95,367.5,638.16,514.7
2018,12,7,14,30,803.0,57.0,1.6,14.9,337.0,595.4,482.11
2018,12,7,14,45,774.5,54.0,1.6,14.8,301.0,544.28,442.04
2018,12,7,15,0,746.0,51.0,1.6,14.7,265.0,493.09,400.64
2018,12,7,15,15,704.0,48.0,1.6,14.7,226.0,435.22,352.39
2018,12,7,15,30,662.0,45.0,1.6,14.7,187.0,379.16,303.97
2018,12,7,15,45,595.0,40.0,1.5,14.3,147.0,312.49,245.98
2018,12,7,16,0,528.0,35.0,1.4,13.9,107.0,250.9,190.64
2018,12,7,16,15,405.0,27.5,1.4,13.65,71.0,178.52,122.98
2018,12,7,16,30,282.0,20.0,1.4,13.4,35.0,106.86,0.0
2018,12,7,16,45,141.0,10.0,1.45,13.15,17.5,40.19,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
