Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,6,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,7.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,12,28,7,15,48.0,5.0,5.7,7.5,5.5,0.0,0.0
2018,12,28,7,30,96.0,10.0,5.7,7.8,11.0,31.08,0.0
2018,12,28,7,45,212.5,20.5,5.7,8.05,37.0,90.6,0.05
2018,12,28,8,0,329.0,31.0,5.7,8.3,63.0,160.06,114.65
2018,12,28,8,15,474.0,35.5,5.8,8.55,106.0,237.72,187.66
2018,12,28,8,30,619.0,40.0,5.9,8.8,149.0,326.05,267.01
2018,12,28,8,45,696.0,40.0,6.0,9.1,191.5,392.68,328.34
2018,12,28,9,0,773.0,40.0,6.1,9.4,234.0,460.38,389.46
2018,12,28,9,15,805.0,42.5,6.05,9.65,272.0,513.91,437.13
2018,12,28,9,30,837.0,45.0,6.0,9.9,310.0,567.95,483.74
2018,12,28,9,45,858.5,46.5,5.95,10.15,343.0,614.01,522.52
2018,12,28,10,0,880.0,48.0,5.9,10.4,376.0,658.98,558.15
2018,12,28,10,15,894.0,49.0,5.8,10.65,403.5,696.59,586.47
2018,12,28,10,30,908.0,50.0,5.7,10.9,431.0,732.03,612.66
2018,12,28,10,45,918.0,50.5,5.55,11.15,452.0,761.37,633.54
2018,12,28,11,0,928.0,51.0,5.4,11.4,473.0,787.87,651.99
2018,12,28,11,15,934.0,51.5,5.4,11.55,487.0,808.19,666.52
2018,12,28,11,30,940.0,52.0,5.4,11.7,501.0,825.21,678.6
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,836.21,685.78
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,843.65,690.38
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,844.69,690.13
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,842.1,687.32
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,831.44,678.99
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,817.35,668.26
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,797.79,653.22
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,775.05,635.87
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,746.69,614.0
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,715.64,590.07
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,676.98,560.71
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,636.48,529.61
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,589.41,491.02
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,541.62,450.83
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,488.89,405.5
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,432.91,356.19
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,368.01,298.47
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,306.89,242.48
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,233.69,175.17
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,166.26,93.97
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,77.43,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,7,15,39.0,4.0,2.25,8.5,4.5,0.0,0.0
2018,12,29,7,30,78.0,8.0,2.3,8.7,9.0,25.02,0.0
2018,12,29,7,45,221.5,19.5,2.35,8.95,37.5,91.67,0.0
2018,12,29,8,0,365.0,31.0,2.4,9.2,66.0,171.32,121.47
2018,12,29,8,15,494.5,34.5,2.55,9.45,107.0,240.32,187.52
2018,12,29,8,30,624.0,38.0,2.7,9.7,148.0,325.25,262.83
2018,12,29,8,45,673.5,42.0,2.85,9.95,187.5,383.6,316.13
2018,12,29,9,0,723.0,46.0,3.0,10.2,227.0,444.87,370.39
2018,12,29,9,15,756.5,48.5,2.95,10.4,264.0,497.78,416.02
2018,12,29,9,30,790.0,51.0,2.9,10.6,301.0,551.31,460.63
2018,12,29,9,45,812.0,53.0,2.85,10.85,333.5,592.23,493.96
2018,12,29,10,0,834.0,55.0,2.8,11.1,366.0,636.69,528.28
2018,12,29,10,15,848.5,56.5,2.65,11.35,393.0,673.99,554.81
2018,12,29,10,30,863.0,58.0,2.5,11.6,420.0,709.3,579.28
2018,12,29,10,45,872.5,59.5,2.35,11.8,441.0,738.6,598.87
2018,12,29,11,0,882.0,61.0,2.2,12.0,462.0,765.2,616.15
2018,12,29,11,15,888.0,62.0,2.05,12.3,476.0,785.53,628.33
2018,12,29,11,30,894.0,63.0,1.9,12.6,490.0,802.72,638.1
2018,12,29,11,45,896.0,63.5,1.75,12.85,496.5,812.78,642.77
2018,12,29,12,0,898.0,64.0,1.6,13.1,503.0,819.45,645.03
2018,12,29,12,15,896.0,64.5,1.55,13.3,502.0,819.41,643.85
2018,12,29,12,30,894.0,65.0,1.5,13.5,501.0,815.93,640.45
2018,12,29,12,45,888.0,65.5,1.5,13.65,492.5,805.81,633.22
2018,12,29,13,0,882.0,66.0,1.5,13.8,484.0,792.42,623.85
2018,12,29,13,15,874.0,65.0,1.5,13.85,468.0,772.39,610.08
2018,12,29,13,30,866.0,64.0,1.5,13.9,452.0,749.39,594.26
2018,12,29,13,45,853.0,63.0,1.55,13.95,429.5,719.86,574.14
2018,12,29,14,0,840.0,62.0,1.6,14.0,407.0,687.94,552.08
2018,12,29,14,15,813.0,62.0,1.6,13.95,376.5,650.82,525.66
2018,12,29,14,30,786.0,62.0,1.6,13.9,346.0,606.84,492.96
2018,12,29,14,45,642.0,73.0,1.6,13.85,290.5,505.34,413.33
2018,12,29,15,0,498.0,84.0,1.6,13.8,235.0,408.42,335.59
2018,12,29,15,15,488.0,74.0,1.6,13.8,205.5,370.21,303.86
2018,12,29,15,30,478.0,64.0,1.6,13.8,176.0,331.53,270.24
2018,12,29,15,45,440.0,55.0,1.45,13.35,143.0,280.99,226.06
2018,12,29,16,0,402.0,46.0,1.3,12.9,110.0,233.12,182.99
2018,12,29,16,15,305.0,36.5,1.35,12.8,76.5,166.87,124.64
2018,12,29,16,30,208.0,27.0,1.4,12.7,43.0,107.23,62.05
2018,12,29,16,45,127.5,16.5,1.45,12.55,24.0,47.75,0.0
2018,12,29,17,0,47.0,6.0,1.5,12.4,5.0,0.0,0.0
2018,12,29,17,15,23.5,3.0,1.6,12.25,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,7,15,26.0,3.5,4.95,8.25,4.0,0.0,0.0
2018,12,30,7,30,52.0,7.0,5.1,8.5,8.0,18.2,0.0
2018,12,30,7,45,88.5,20.5,5.2,8.7,27.0,51.67,0.0
2018,12,30,8,0,125.0,34.0,5.3,8.9,46.0,89.14,62.27
2018,12,30,8,15,192.0,47.5,5.2,9.0,76.0,142.68,111.92
2018,12,30,8,30,259.0,61.0,5.1,9.1,106.0,196.41,160.32
2018,12,30,8,45,312.0,71.5,5.0,9.2,139.5,246.07,205.3
2018,12,30,9,0,365.0,82.0,4.9,9.3,173.0,300.11,253.46
2018,12,30,9,15,418.0,88.5,4.6,9.45,208.5,353.21,299.86
2018,12,30,9,30,471.0,95.0,4.3,9.6,244.0,409.62,347.91
2018,12,30,9,45,609.5,82.5,4.0,9.75,296.5,506.09,428.32
2018,12,30,10,0,748.0,70.0,3.7,9.9,349.0,602.18,506.43
2018,12,30,10,15,783.5,69.5,3.45,10.1,381.0,649.83,542.13
2018,12,30,10,30,819.0,69.0,3.2,10.3,413.0,696.74,576.09
2018,12,30,10,45,852.5,66.0,2.95,10.55,439.5,731.73,600.02
2018,12,30,11,0,886.0,63.0,2.7,10.8,466.0,770.88,626.52
2018,12,30,11,15,846.0,73.5,2.85,11.05,468.0,773.61,627.97
2018,12,30,11,30,806.0,84.0,3.0,11.3,470.0,765.26,621.54
2018,12,30,11,45,816.5,82.0,3.15,11.55,477.5,778.66,631.54
2018,12,30,12,0,827.0,80.0,3.3,11.8,485.0,788.99,639.17
2018,12,30,12,15,856.0,74.5,3.65,12.0,493.5,806.86,653.68
2018,12,30,12,30,885.0,69.0,4.0,12.2,502.0,814.37,660.43
2018,12,30,12,45,888.0,68.5,4.3,12.45,496.5,810.42,658.69
2018,12,30,13,0,891.0,68.0,4.6,12.7,491.0,803.04,654.85
2018,12,30,13,15,870.0,70.0,4.75,12.85,472.0,776.57,635.84
2018,12,30,13,30,849.0,72.0,4.9,13.0,453.0,753.79,619.62
2018,12,30,13,45,528.0,100.0,5.0,13.15,333.0,533.54,446.44
2018,12,30,14,0,207.0,128.0,5.1,13.3,213.0,302.68,253.61
2018,12,30,14,15,391.0,97.0,5.15,13.3,244.0,399.39,337.39
2018,12,30,14,30,575.0,66.0,5.2,13.3,275.0,476.3,402.29
2018,12,30,14,45,667.5,62.0,5.3,13.35,282.0,506.22,426.08
2018,12,30,15,0,760.0,58.0,5.4,13.4,289.0,529.81,443.63
2018,12,30,15,15,708.5,54.5,5.4,13.4,247.5,465.9,388.76
2018,12,30,15,30,657.0,51.0,5.4,13.4,206.0,404.34,334.72
2018,12,30,15,45,583.5,46.5,5.4,12.95,165.0,337.59,275.69
2018,12,30,16,0,510.0,42.0,5.4,12.5,124.0,273.63,217.89
2018,12,30,16,15,389.0,33.0,5.65,12.25,84.5,193.86,146.82
2018,12,30,16,30,268.0,24.0,5.9,12.0,45.0,124.03,74.98
2018,12,30,16,45,159.0,15.0,6.15,11.7,25.5,54.56,0.0
2018,12,30,17,0,50.0,6.0,6.4,11.4,6.0,5.72,0.0
2018,12,30,17,15,25.0,3.0,6.5,11.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,9.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,8.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.0,8.4,8.7,4.5,0.0,0.0
2018,12,31,7,30,105.0,8.0,8.4,8.8,9.0,30.77,0.0
2018,12,31,7,45,67.5,11.0,8.4,8.9,13.0,36.33,0.0
2018,12,31,8,0,30.0,14.0,8.4,9.0,17.0,25.06,13.57
2018,12,31,8,15,317.5,25.5,8.5,9.15,80.0,164.21,128.54
2018,12,31,8,30,605.0,37.0,8.6,9.3,143.0,314.63,258.0
2018,12,31,8,45,699.0,39.0,8.65,9.5,191.0,390.7,327.7
2018,12,31,9,0,793.0,41.0,8.7,9.7,239.0,469.94,399.25
2018,12,31,9,15,824.0,43.5,8.75,9.95,277.5,523.92,448.16
2018,12,31,9,30,855.0,46.0,8.8,10.2,316.0,578.31,496.01
2018,12,31,9,45,875.0,48.5,8.9,10.4,350.5,625.64,536.92
2018,12,31,10,0,895.0,51.0,9.0,10.6,385.0,671.74,574.78
2018,12,31,10,15,910.5,52.5,9.0,10.75,414.0,711.82,606.35
2018,12,31,10,30,926.0,54.0,9.0,10.9,443.0,749.77,635.87
2018,12,31,10,45,936.5,54.5,8.95,11.05,465.0,780.26,659.04
2018,12,31,11,0,947.0,55.0,8.9,11.2,487.0,807.87,679.82
2018,12,31,11,15,952.0,55.5,8.85,11.35,501.0,828.08,694.66
2018,12,31,11,30,957.0,56.0,8.8,11.5,515.0,844.88,706.87
2018,12,31,11,45,959.5,56.5,8.75,11.6,522.0,856.15,714.94
2018,12,31,12,0,962.0,57.0,8.7,11.7,529.0,863.79,720.29
2018,12,31,12,15,959.5,58.0,8.65,11.8,528.5,864.3,720.2
2018,12,31,12,30,957.0,59.0,8.6,11.9,528.0,861.12,717.39
2018,12,31,12,45,951.0,60.5,8.55,11.95,520.0,852.1,710.3
2018,12,31,13,0,945.0,62.0,8.5,12.0,512.0,839.55,700.6
2018,12,31,13,15,938.0,61.0,8.5,12.05,496.0,819.59,685.32
2018,12,31,13,30,931.0,60.0,8.5,12.1,480.0,796.39,667.54
2018,12,31,13,45,919.5,59.0,8.5,12.15,457.0,766.72,644.62
2018,12,31,14,0,908.0,58.0,8.5,12.2,434.0,734.35,619.47
2018,12,31,14,15,891.5,56.5,8.45,12.15,404.5,695.39,588.95
2018,12,31,14,30,875.0,55.0,8.4,12.1,375.0,654.49,556.55
2018,12,31,14,45,836.5,54.0,8.3,12.05,336.5,598.81,509.66
2018,12,31,15,0,798.0,53.0,8.2,12.0,298.0,547.59,465.14
2018,12,31,15,15,721.5,50.5,8.2,12.0,250.0,469.72,397.59
2018,12,31,15,30,645.0,48.0,8.2,12.0,202.0,396.25,332.51
2018,12,31,15,45,349.0,40.0,4.45,12.5,121.5,223.17,182.35
2018,12,31,16,0,53.0,32.0,0.7,13.0,41.0,56.94,41.9
2018,12,31,16,15,46.5,26.0,0.75,12.9,32.0,45.98,31.72
2018,12,31,16,30,40.0,20.0,0.8,12.8,23.0,35.66,19.03
2018,12,31,16,45,24.5,11.0,0.8,12.65,12.5,16.74,0.0
2018,12,31,17,0,9.0,2.0,0.8,12.5,2.0,1.91,0.0
2018,12,31,17,15,4.5,1.0,0.8,12.5,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
